Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,14.5,4.7
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,28.02,18.29
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,41.73,30.85
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,56.36,44.03
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,70.89,56.96
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,85.75,70.04
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,100.91,83.17
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,201.99,172.48
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,314.77,268.45
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,418.51,354.78
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,508.64,427.96
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,522.49,436.29
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,534.85,443.88
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,460.1,382.68
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,404.57,335.96
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,276.12,230.19
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,152.92,125.2
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,187.58,155.24
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,246.47,204.58
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,276.88,230.35
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,307.44,256.2
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,221.22,183.86
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,123.69,100.67
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,129.03,105.59
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,134.73,110.65
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,142.62,118.04
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,150.59,125.5
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,137.66,114.49
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,125.12,103.79
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,110.3,91.2
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,95.92,78.81
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,79.26,64.09
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,62.99,49.56
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,47.87,36.06
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,32.44,22.1
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,18.85,8.6
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.08,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.54,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,101.02,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,254.74,173.87
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,345.06,285.0
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,441.74,373.56
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,516.74,440.54
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,595.55,507.54
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,661.6,559.35
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,728.82,609.85
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,778.13,644.28
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,834.37,682.77
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,880.36,711.77
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,924.61,738.65
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,962.12,760.93
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,997.07,781.08
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,1022.95,797.88
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,1045.66,812.67
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,1062.02,823.28
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,1074.89,831.72
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,1079.4,836.2
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,1080.25,838.47
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,1075.22,835.43
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,1066.55,830.09
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,1049.8,820.09
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,1029.64,807.9
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,1001.93,791.16
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,971.22,772.17
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,933.1,745.96
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,892.65,717.92
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,845.0,684.79
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,795.98,650.02
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,736.8,605.77
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,684.43,565.61
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,613.28,509.94
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,544.14,452.9
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,459.22,381.7
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,379.9,310.78
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,273.45,200.23
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,150.77,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,67.38,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,107.92,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,270.19,183.81
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,361.43,298.18
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,458.56,386.53
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,533.9,453.07
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,612.98,519.12
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,599.52,508.7
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,570.92,486.07
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,580.51,493.34
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,578.36,490.37
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,695.71,580.96
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,802.94,659.24
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,907.34,731.56
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,1001.69,794.2
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,1027.47,810.73
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,1050.03,825.95
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,1063.87,833.81
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,1074.12,839.45
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,995.87,784.94
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,907.51,723.33
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,987.89,780.65
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,1057.89,827.86
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,989.89,780.34
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,907.88,723.7
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,839.73,674.84
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,764.09,619.52
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,749.42,609.83
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,731.21,596.84
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,686.46,563.07
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,640.98,528.56
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,592.0,491.28
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,542.89,453.0
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,541.2,450.75
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,527.56,436.87
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,442.17,365.19
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,362.44,294.75
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,199.94,147.36
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,31.59,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,10.62,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,93.25,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,243.39,165.93
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,334.85,279.85
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,425.42,366.05
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,302.54,264.3
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,106.37,89.66
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,125.51,107.26
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,145.31,124.97
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,86.06,71.87
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,46.74,36.14
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,72.53,58.97
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,101.18,84.1
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,119.7,100.22
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,138.69,116.67
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,143.91,121.09
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,149.36,125.74
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,118.67,98.71
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,90.0,73.45
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,90.4,73.8
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,90.84,74.18
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,121.83,101.3
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,154.87,130.04
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,226.12,193.04
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,279.94,240.64
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,222.31,190.34
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,149.45,126.39
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,164.03,140.2
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,196.55,169.51
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,181.02,156.08
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,165.89,142.95
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,458.31,405.99
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,668.98,583.0
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,599.83,523.33
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,532.27,463.49
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,446.56,385.62
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,373.87,315.75
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,271.81,209.81
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,167.47,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,64.79,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,112.18,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,280.19,193.72
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,372.37,314.6
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,470.74,407.98
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,547.0,479.26
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,626.96,550.28
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,686.4,598.86
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,752.41,650.91
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,808.44,693.27
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,863.84,733.98
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,910.57,766.72
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,955.3,797.28
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,991.68,822.5
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,1025.27,845.48
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,1052.43,863.62
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,1076.27,879.37
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,1091.92,889.27
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,1103.9,896.74
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,1109.42,899.77
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,1111.15,900.35
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,1104.81,895.41
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,1094.71,888.06
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,1078.41,876.5
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,1058.56,862.59
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,1031.2,843.91
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,1000.7,822.99
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,963.11,796.27
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,923.02,767.55
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,874.58,732.59
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,824.56,695.83
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,765.92,649.77
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,707.08,602.62
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,637.96,547.25
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,575.59,494.55
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,491.96,420.74
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,413.27,347.62
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,308.43,241.5
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,204.83,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,82.47,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,96.38,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,243.6,167.44
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,335.33,282.04
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,433.65,373.79
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,509.8,442.79
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,589.87,511.99
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,655.96,564.51
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,723.17,615.64
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,780.19,658.38
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,836.63,699.5
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,874.65,725.27
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,919.61,755.71
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,956.31,778.71
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,990.43,799.55
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,1017.18,815.53
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,1040.81,829.21
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,1056.48,836.75
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,1068.66,842.05
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,1073.56,843.01
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,1074.85,841.7
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,1069.97,835.99
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,1061.49,828.15
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,1044.15,815.99
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,1023.46,801.82
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,995.85,781.7
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,965.36,759.78
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,927.63,735.46
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,897.28,716.18
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,847.0,681.08
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,795.42,644.71
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,735.69,602.57
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,675.89,559.11
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,603.64,504.11
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,533.47,447.35
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,448.91,376.65
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,369.6,306.53
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,270.74,210.91
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,165.49,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,63.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,10.89,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,24.09,11.59
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,60.81,47.15
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,94.06,78.2
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,122.74,104.69
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,152.47,131.66
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,194.32,168.55
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,224.35,194.53
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,241.96,208.95
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,241.67,208.02
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,330.96,284.65
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,406.32,347.6
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,370.07,314.35
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,309.12,261.52
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,324.77,274.5
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,340.66,287.19
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,347.06,291.34
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,353.47,295.55
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,730.38,599.77
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,1040.92,817.03
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,1038.24,810.11
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,1032.02,805.7
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,1015.79,795.2
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,996.29,782.71
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,969.74,766.22
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,940.27,747.65
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,902.2,720.7
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,861.93,692.11
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,815.32,659.33
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,767.22,625.0
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,707.68,581.25
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,648.19,536.52
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,583.25,486.64
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,515.27,430.8
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,431.39,361.46
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,353.45,293.32
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,254.77,200.0
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,156.34,17.02
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,58.69,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,12.92,5.51
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,19.04,11.22
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,25.94,17.54
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,32.86,23.82
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,39.41,29.74
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,45.97,35.6
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,120.07,101.88
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,196.32,168.14
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,151.7,128.37
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,123.42,102.75
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,67.94,54.29
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,23.68,15.33
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,40.61,30.25
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,57.62,45.09
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,66.54,52.81
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,76.45,61.38
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,93.44,76.03
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,111.14,91.24
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,83.51,67.28
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,58.4,45.48
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,77.9,62.47
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,99.59,81.24
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,90.13,73.13
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,80.82,65.18
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,97.92,80.13
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,116.79,96.55
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,107.0,88.22
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,97.39,80.05
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,347.37,301.84
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,553.69,471.88
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,482.69,410.95
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,413.46,352.23
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,334.52,283.35
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,262.59,218.57
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,178.06,139.6
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,91.83,19.23
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,29.86,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.54,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,6.82,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,12.92,5.39
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,19.04,11.04
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,25.94,17.3
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,32.86,23.51
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,39.02,29.02
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,45.2,34.49
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,66.96,53.51
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,90.33,73.64
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,93.01,75.79
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,95.9,78.15
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,89.87,72.68
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,84.29,67.64
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,82.62,66.12
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,81.07,64.71
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,138.07,113.87
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,199.68,165.97
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,315.58,264.27
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,434.75,361.78
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,392.79,325.94
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,327.56,272.2
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,302.63,251.88
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,278.17,231.64
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,205.93,171.06
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,122.23,99.63
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,120.82,98.74
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,119.71,97.97
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,109.93,89.78
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,100.33,81.7
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,88.25,71.54
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,76.3,61.35
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,63.93,50.54
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,51.62,39.64
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,39.32,28.64
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,26.93,17.52
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,17.16,8.49
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,91.86,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,234.47,156.94
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,323.43,263.34
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,419.53,351.55
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,493.7,417.78
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,571.85,484.64
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,338.15,291.98
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,26.7,17.68
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,84.15,68.06
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,168.59,140.48
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,338.07,288.2
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,520.65,441.45
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,296.14,252.1
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,40.6,29.25
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,546.71,463.82
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,998.69,814.14
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,891.01,730.52
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,743.17,615.66
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,898.68,738.66
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,1032.55,839.65
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,627.63,526.67
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,142.67,115.86
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,607.42,514.77
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,977.47,802.95
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,952.24,781.96
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,924.14,761.2
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,887.32,734.57
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,848.28,706.11
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,807.22,674.85
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,764.17,641.74
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,706.04,596.85
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,653.45,555.52
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,590.69,504.8
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,529.11,452.19
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,448.07,381.12
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,372.41,312.13
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,278.66,223.46
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,186.83,80.19
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,70.75,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,112.62,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,281.84,196.24
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,372.91,310.88
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,470.53,401.59
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,545.79,470.34
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,624.52,538.98
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,683.62,585.7
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,749.02,635.53
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,804.64,677.62
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,859.43,718.18
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,845.99,706.22
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,835.66,697.36
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,922.31,760.41
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,1020.19,828.86
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,1046.75,846.29
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,1069.99,862.28
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,1085.93,871.71
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,1098.2,878.77
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,981.57,795.69
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,852.69,702.39
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,979.48,796.53
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,1093.26,876.02
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,1077.08,863.79
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,1057.35,850.69
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,1030.86,832.88
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,1001.17,812.82
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,964.04,786.81
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,924.39,758.83
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,877.18,724.94
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,828.27,689.31
