Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,770.56,645.11
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,712.5,599.68
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,644.96,545.94
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,584.35,495.5
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,503.53,426.96
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,427.14,358.74
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,328.05,266.16
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,233.25,118.97
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,92.82,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,85.9,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,227.66,159.58
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,314.29,263.39
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,402.21,346.16
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,477.08,415.22
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,556.09,485.38
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,622.04,540.71
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,689.37,594.91
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,747.86,640.15
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,806.15,684.39
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,853.45,719.51
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,899.09,752.95
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,927.67,773.42
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,963.9,799.75
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,990.59,819.46
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,1014.26,837.06
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,1033.28,850.14
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,1049.0,860.9
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,932.08,772.61
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,775.16,651.08
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,933.74,774.96
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,1051.69,862.72
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,975.11,804.55
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,890.73,740.85
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,554.26,472.66
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,157.98,131.1
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,90.23,73.18
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,32.88,23.17
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,30.18,20.86
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,27.48,18.54
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,24.79,16.24
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,22.1,13.92
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,306.75,269.51
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,523.04,451.7
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,442.05,379.41
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,366.34,310.21
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,274.41,223.34
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,186.29,103.88
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,69.56,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,107.76,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,271.82,193.27
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,360.57,302.79
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,456.66,392.56
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,531.48,460.53
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,604.43,523.92
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,670.08,575.76
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,736.94,626.22
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,792.5,667.51
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,847.43,707.21
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,895.06,741.03
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,940.79,772.93
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,977.81,796.71
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,1012.09,818.31
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,1039.01,836.69
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,1062.61,852.87
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,1079.05,862.63
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,1091.84,870.06
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,1097.16,874.03
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,1098.7,875.65
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,1093.22,871.72
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,1083.97,865.38
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,1068.02,854.78
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,1048.53,841.88
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,1022.22,824.8
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,992.77,805.47
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,955.76,779.54
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,916.2,751.64
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,868.98,717.75
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,820.21,682.27
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,763.4,639.16
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,706.19,594.84
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,645.49,546.54
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,578.92,491.47
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,498.29,423.39
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,422.12,355.72
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,324.69,266.09
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,233.2,143.48
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,91.9,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,88.46,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,227.64,161.77
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,313.92,262.93
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,408.14,350.95
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,483.44,419.24
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,563.07,488.33
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,629.14,542.25
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,696.59,594.74
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,755.73,637.84
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,814.69,679.4
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,852.89,706.1
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,898.1,737.81
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,936.08,762.71
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,971.62,785.58
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,998.93,802.59
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,1023.17,817.41
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,1040.35,827.67
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,1054.12,835.69
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,1060.96,839.66
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,1064.2,841.34
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,1060.81,837.51
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,1053.81,831.41
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,1039.37,820.49
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,1021.51,807.37
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,996.57,789.87
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,968.54,770.3
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,932.96,744.47
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,894.92,716.84
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,849.64,683.8
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,802.74,649.29
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,754.54,615.99
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,697.33,574.88
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,629.21,523.42
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,562.6,470.62
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,483.56,405.43
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,408.83,340.5
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,312.39,253.37
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,222.9,143.23
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,87.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,7.87,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,15.26,5.89
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,29.8,20.27
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,44.36,33.73
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,59.24,47.23
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,74.04,60.44
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,88.97,73.75
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,104.25,87.2
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,102.84,85.59
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,101.88,84.38
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,90.51,74.34
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,80.29,65.32
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,82.56,67.09
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,84.92,68.9
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,94.67,77.27
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,104.59,85.74
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,59.96,46.87
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,20.65,12.47
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,35.25,25.26
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,49.91,38.03
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,39.87,29.22
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,29.86,20.46
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,21.41,13.1
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,12.98,5.73
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,13.74,6.41
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,14.5,7.09
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,30.97,21.58
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,47.53,36.12
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,43.66,32.8
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,39.79,29.47
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,35.55,25.78
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,31.31,22.08
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,26.7,17.96
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,22.09,13.82
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,17.5,9.72
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,12.91,5.59
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,8.72,1.75
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,4.54,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.36,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,80.79,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,217.36,155.55
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,301.89,249.8
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,395.34,335.02
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,472.04,403.38
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,548.92,469.48
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,614.89,523.21
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,682.29,575.25
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,478.94,408.14
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,194.1,162.56
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,558.34,474.42
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,897.82,733.54
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,935.02,755.96
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,958.64,771.02
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,986.42,790.27
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,1011.2,807.34
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,1027.49,816.98
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,1040.39,824.4
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,1046.64,828.41
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,1049.36,830.18
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,1044.58,825.76
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,1036.3,819.12
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,1021.13,808.55
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,1002.64,795.82
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,976.73,777.92
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,959.01,766.05
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,922.26,741.04
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,883.12,714.24
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,837.05,680.77
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,789.43,645.82
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,732.55,603.26
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,675.38,559.66
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,610.12,508.92
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,546.11,456.73
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,467.02,390.78
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,392.37,325.75
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,302.08,244.87
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,219.65,152.3
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,84.77,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,1.96
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,17.52,9.63
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,25.19,16.78
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,33.66,24.6
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,42.36,32.57
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,51.61,40.93
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,60.91,49.25
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,73.17,60.01
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,85.56,70.76
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,284.19,248.8
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,488.89,422.65
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,378.69,326.24
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,260.97,222.64
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,270.25,230.01
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,279.61,237.04
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,196.86,165.79
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,106.77,87.38
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,107.6,88.16
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,108.49,88.92
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,208.93,175.92
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,302.04,254.37
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,351.65,297.12
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,423.06,357.02
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,540.97,456.72
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,652.37,548.43
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,769.65,642.03
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,868.3,716.64
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,532.94,453.56
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,176.77,148.9
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,158.14,133.85
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,127.02,107.04
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,377.7,328.27
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,543.65,464.12
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,463.76,395.08
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,388.61,329.05
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,302.46,250.38
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,224.54,163.4
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,83.62,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,110.61,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,280.47,209.54
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,366.24,309.69
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,460.72,398.56
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,531.09,464.68
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,608.78,534.3
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,674.77,587.99
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,741.96,640.64
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,799.41,685.3
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,856.27,728.59
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,904.77,764.33
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,951.35,798.12
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,990.38,826.2
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,1026.64,852.11
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,1056.01,870.93
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1082.01,887.27
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,1100.12,899.9
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,1114.5,910.17
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,1122.68,916.32
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,1126.95,919.91
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,1122.86,917.69
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,1114.87,912.92
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,1100.51,902.39
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,1082.43,889.38
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,1057.61,872.22
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,1029.39,852.64
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,993.53,826.21
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,954.84,797.78
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,909.2,765.78
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,861.56,731.72
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,805.94,688.39
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,749.5,643.72
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,683.39,591.51
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,618.25,538.41
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,541.43,470.69
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,471.83,406.08
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,378.09,318.38
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,293.85,222.4
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,115.95,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,109.13,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,277.47,212.11
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,362.01,310.25
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,455.52,398.96
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,529.24,468.34
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,606.46,538.1
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,665.37,586.85
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,730.69,638.58
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,786.82,682.67
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,842.22,725.28
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,889.77,759.37
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,935.41,791.39
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,973.08,818.27
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,1007.98,842.95
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,1036.82,861.53
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,1062.4,877.69
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,1079.37,887.59
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1092.69,895.03
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,1099.58,899.55
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,1102.67,901.6
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,1099.9,900.15
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,1093.33,896.21
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,1078.82,884.67
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,1060.69,870.76
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,1035.45,853.32
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,1006.96,833.56
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,972.12,808.66
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,934.59,781.66
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,888.68,748.07
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,840.97,712.72
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,785.62,669.9
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,729.57,625.82
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,670.37,579.21
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,604.84,525.52
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,527.63,457.78
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,453.96,390.42
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,361.63,304.83
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,278.26,214.3
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,126.42,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,64.97,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,181.65,138.56
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,260.99,221.68
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,350.83,304.24
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,420.95,367.67
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,495.34,432.56
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,415.81,364.76
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,290.88,256.07
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,316.51,278.38
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,341.83,299.14
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,417.45,362.58
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,477.27,411.6
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,508.33,436.67
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,539.21,461.63
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,756.77,638.15
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,971.01,795.94
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,781.27,652.55
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,570.52,482.48
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,790.71,664.11
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,999.27,819.5
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,657.02,555.55
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,254.61,216.08
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,295.14,253.04
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,335.47,288.28
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,214.65,183.96
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,91.86,75.58
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,106.42,88.76
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,122.17,102.9
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,112.42,94.5
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,102.82,86.23
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,92.35,77.12
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,82.02,68.05
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,70.27,57.62
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,58.61,47.15
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,47.0,36.6
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,35.4,25.94
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,24.46,15.82
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,14.48,6.22
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,7.22,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,101.49,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,222.18,170.08
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,305.15,257.58
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,398.67,342.88
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,477.53,413.77
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,561.71,486.52
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,624.08,539.1
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,693.49,594.17
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,755.3,642.03
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,817.08,688.9
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,670.09,571.84
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,485.55,417.34
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,752.85,636.34
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,986.81,807.51
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,1016.12,823.87
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,1042.31,840.15
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,1061.17,849.68
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,1076.58,856.83
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,1084.61,860.41
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,1088.94,861.63
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,1087.12,858.08
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,1081.58,852.26
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,1067.43,841.43
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,1049.75,828.43
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,1024.91,811.5
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,996.86,792.49
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,961.12,768.1
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,922.79,741.85
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,886.03,717.28
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,837.42,683.66
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,781.07,642.39
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,724.03,599.82
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,655.44,547.32
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,588.08,493.53
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,509.35,429.9
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,434.39,366.01
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,340.17,282.71
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,262.43,204.34
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,121.12,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
