Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,8.35,1.17
2016,1,22,8,15,0.0,20.5,4.8,-4.0,20.5,15.6,8.19
2016,1,22,8,30,0.0,30.0,4.7,-4.0,30.0,22.88,15.03
2016,1,22,8,45,0.0,39.5,4.65,-4.0,39.5,30.17,21.85
2016,1,22,9,0,0.0,49.0,4.6,-4.0,49.0,37.49,28.63
2016,1,22,9,15,0.0,59.0,4.55,-4.0,59.0,45.2,35.71
2016,1,22,9,30,0.0,69.0,4.5,-4.0,69.0,53.21,42.97
2016,1,22,9,45,0.0,86.0,4.5,-4.0,86.0,68.02,56.33
2016,1,22,10,0,0.0,103.0,4.5,-4.0,103.0,83.09,69.81
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,82.26,68.91
2016,1,22,10,30,0.0,103.0,4.8,-4.0,103.0,81.67,68.25
2016,1,22,10,45,0.5,132.0,4.95,-4.0,132.5,108.65,92.29
2016,1,22,11,0,1.0,161.0,5.1,-4.0,162.0,136.75,117.12
2016,1,22,11,15,0.5,160.0,5.15,-4.0,160.5,134.48,114.9
2016,1,22,11,30,0.0,159.0,5.2,-4.0,159.0,132.42,112.92
2016,1,22,11,45,0.0,126.0,5.3,-4.0,126.0,101.0,84.96
2016,1,22,12,0,0.0,93.0,5.4,-4.0,93.0,71.85,58.94
2016,1,22,12,15,0.0,97.5,5.4,-4.0,97.5,75.67,62.34
2016,1,22,12,30,0.0,102.0,5.4,-4.0,102.0,79.53,65.77
2016,1,22,12,45,0.0,126.5,5.4,-4.0,126.5,101.23,85.1
2016,1,22,13,0,0.0,151.0,5.4,-4.0,151.0,124.03,105.35
2016,1,22,13,15,0.0,94.5,5.3,-4.0,94.5,73.16,60.13
2016,1,22,13,30,0.0,38.0,5.2,-4.0,38.0,29.09,20.63
2016,1,22,13,45,0.0,34.0,5.15,-4.0,34.0,26.01,17.88
2016,1,22,14,0,0.0,30.0,5.1,-4.0,30.0,22.93,15.13
2016,1,22,14,15,0.0,59.5,5.2,-3.5,59.5,45.62,35.61
2016,1,22,14,30,0.0,89.0,5.3,-3.0,89.0,69.08,56.71
2016,1,22,14,45,0.0,63.0,5.45,-3.0,63.0,48.3,38.09
2016,1,22,15,0,0.0,37.0,5.6,-3.0,37.0,28.26,20.03
2016,1,22,15,15,0.0,33.5,5.6,-3.0,33.5,25.56,17.63
2016,1,22,15,30,0.0,30.0,5.6,-3.0,30.0,22.87,15.21
2016,1,22,15,45,0.0,25.5,5.6,-3.5,25.5,19.42,12.11
2016,1,22,16,0,0.0,21.0,5.6,-4.0,21.0,15.97,8.97
2016,1,22,16,15,0.0,17.0,5.5,-4.0,17.0,12.91,6.14
2016,1,22,16,30,0.0,13.0,5.4,-4.0,13.0,9.86,3.28
2016,1,22,16,45,0.0,9.0,5.3,-4.0,9.0,6.82,0.43
2016,1,22,17,0,0.0,5.0,5.2,-4.0,5.0,3.78,0.0
2016,1,22,17,15,0.0,2.5,5.2,-4.0,2.5,1.89,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.5,4.2,-4.0,11.5,8.75,0.0
2016,1,23,8,0,0.0,23.0,4.3,-4.0,23.0,17.56,8.83
2016,1,23,8,15,0.0,40.0,4.4,-3.5,40.0,33.15,23.74
2016,1,23,8,30,0.0,57.0,4.5,-3.0,57.0,48.54,38.02
2016,1,23,8,45,0.0,74.5,4.6,-3.0,75.0,64.27,52.6
2016,1,23,9,0,0.0,92.0,4.7,-3.0,93.0,79.96,66.98
2016,1,23,9,15,5.0,107.5,4.8,-2.5,110.0,96.98,82.39
2016,1,23,9,30,10.0,123.0,4.9,-2.0,127.0,114.6,98.14
2016,1,23,9,45,11.0,135.5,5.05,-2.0,140.0,126.37,108.54
2016,1,23,10,0,12.0,148.0,5.2,-2.0,153.0,138.42,119.1
2016,1,23,10,15,13.5,160.0,5.25,-1.5,166.0,150.62,129.51
2016,1,23,10,30,15.0,172.0,5.3,-1.0,179.0,163.1,140.07
2016,1,23,10,45,7.5,161.5,5.35,-1.0,165.0,144.1,122.8
2016,1,23,11,0,0.0,151.0,5.4,-1.0,151.0,125.69,106.08
2016,1,23,11,15,12.5,181.0,5.4,-1.0,188.0,167.02,142.78
2016,1,23,11,30,25.0,211.0,5.4,-1.0,225.0,209.95,180.49
2016,1,23,11,45,17.5,202.5,5.4,-1.0,212.5,193.01,165.24
2016,1,23,12,0,10.0,194.0,5.4,-1.0,200.0,176.33,150.3
2016,1,23,12,15,5.0,179.5,5.4,-1.0,183.0,156.47,132.72
2016,1,23,12,30,0.0,165.0,5.4,-1.0,166.0,137.1,115.55
2016,1,23,12,45,32.5,206.5,5.45,-1.0,225.5,232.92,200.46
2016,1,23,13,0,65.0,248.0,5.5,-1.0,285.0,315.98,272.99
2016,1,23,13,15,100.5,250.0,5.45,-1.0,305.5,354.48,307.25
2016,1,23,13,30,136.0,252.0,5.4,-1.0,326.0,415.26,359.98
2016,1,23,13,45,119.5,241.5,5.4,-1.5,305.0,384.64,334.28
2016,1,23,14,0,103.0,231.0,5.4,-2.0,284.0,332.74,290.55
2016,1,23,14,15,64.5,206.5,5.3,-2.0,239.5,265.99,231.92
2016,1,23,14,30,26.0,182.0,5.2,-2.0,195.0,183.33,158.62
2016,1,23,14,45,61.0,180.0,5.15,-2.0,206.5,231.65,202.81
2016,1,23,15,0,96.0,178.0,5.1,-2.0,218.0,259.85,228.96
2016,1,23,15,15,89.0,163.0,5.0,-2.0,197.5,235.65,207.72
2016,1,23,15,30,82.0,148.0,4.9,-2.0,177.0,212.14,186.96
2016,1,23,15,45,77.5,130.0,4.85,-2.5,154.5,187.21,165.07
2016,1,23,16,0,73.0,112.0,4.8,-3.0,132.0,162.77,143.18
2016,1,23,16,15,63.5,93.0,4.7,-3.0,108.0,134.34,116.93
2016,1,23,16,30,54.0,74.0,4.6,-3.0,84.0,106.79,91.12
2016,1,23,16,45,40.0,55.0,4.55,-3.5,61.0,77.64,63.72
2016,1,23,17,0,26.0,36.0,4.5,-4.0,38.0,49.23,36.42
2016,1,23,17,15,13.0,18.0,4.5,-4.0,19.0,21.3,1.67
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,130.1,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,285.9,228.09
2016,1,24,8,15,614.5,35.0,2.4,-7.0,123.0,370.68,318.45
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,464.3,405.63
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,540.81,475.15
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,620.86,544.59
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.0,688.38,598.71
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,756.63,650.19
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.5,814.69,693.0
2016,1,24,10,0,921.0,68.0,2.9,-1.0,444.0,863.28,727.42
2016,1,24,10,15,935.0,71.0,2.65,-0.5,479.0,911.8,758.91
2016,1,24,10,30,949.0,74.0,2.4,0.0,514.0,958.24,787.55
2016,1,24,10,45,958.0,76.5,2.2,0.0,542.5,997.06,811.52
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1033.01,832.76
2016,1,24,11,15,972.5,80.5,1.85,0.5,591.5,1061.21,847.22
2016,1,24,11,30,978.0,82.0,1.7,1.0,612.0,1086.01,859.02
2016,1,24,11,45,980.5,83.5,1.55,1.5,624.5,1104.27,866.06
2016,1,24,12,0,983.0,85.0,1.4,2.0,637.0,1118.82,870.44
2016,1,24,12,15,982.5,85.5,1.3,2.0,641.5,1125.24,871.96
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,1127.81,871.12
2016,1,24,12,45,792.5,126.0,1.15,2.5,576.0,1001.94,783.77
2016,1,24,13,0,603.0,166.0,1.1,3.0,506.0,849.18,676.99
2016,1,24,13,15,781.0,127.0,1.05,3.0,558.5,979.22,769.94
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1078.72,834.75
2016,1,24,13,45,949.0,87.0,0.95,3.5,590.0,1051.42,813.02
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1032.27,799.08
2016,1,24,14,15,927.0,83.5,0.8,4.0,541.0,994.49,772.77
2016,1,24,14,30,915.0,81.0,0.7,4.0,513.0,953.96,744.83
2016,1,24,14,45,897.0,79.0,0.65,4.0,478.0,906.29,712.96
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,856.74,679.45
2016,1,24,15,15,856.0,73.0,0.55,3.5,402.5,799.24,640.85
2016,1,24,15,30,833.0,69.0,0.5,3.0,362.0,740.92,600.72
2016,1,24,15,45,798.0,64.5,0.5,3.0,316.5,672.92,551.9
2016,1,24,16,0,763.0,60.0,0.5,3.0,271.0,605.82,501.21
2016,1,24,16,15,712.0,54.0,0.55,2.5,223.5,528.5,440.33
2016,1,24,16,30,661.0,48.0,0.6,2.0,176.0,454.43,378.73
2016,1,24,16,45,575.5,39.5,0.7,2.0,129.5,364.06,300.37
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,281.78,222.72
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,134.72,52.89
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,95.5,17.0,1.6,-1.5,26.0,68.69,0.0
2016,1,25,8,0,191.0,34.0,1.8,-1.0,52.0,148.47,115.74
2016,1,25,8,15,243.5,50.5,1.85,-0.5,86.5,203.77,171.72
2016,1,25,8,30,296.0,67.0,1.9,0.0,121.0,264.8,228.29
2016,1,25,8,45,332.5,81.0,1.95,0.0,157.5,318.47,277.5
2016,1,25,9,0,369.0,95.0,2.0,0.0,194.0,375.4,328.12
2016,1,25,9,15,407.5,102.5,1.95,0.0,229.0,429.11,374.55
2016,1,25,9,30,446.0,110.0,1.9,0.0,264.0,485.44,421.79
2016,1,25,9,45,394.5,134.0,1.85,0.5,281.5,492.03,424.54
2016,1,25,10,0,343.0,158.0,1.8,1.0,299.0,474.21,407.74
2016,1,25,10,15,302.0,179.0,1.9,1.5,310.5,475.94,407.19
2016,1,25,10,30,261.0,200.0,2.0,2.0,322.0,474.0,403.32
2016,1,25,10,45,393.5,184.5,2.1,2.5,380.0,606.67,511.32
2016,1,25,11,0,526.0,169.0,2.2,3.0,438.0,726.39,604.91
2016,1,25,11,15,543.5,170.0,2.3,3.5,457.5,756.94,626.19
2016,1,25,11,30,561.0,171.0,2.4,4.0,477.0,786.01,646.77
2016,1,25,11,45,612.5,159.0,2.55,4.5,500.0,842.68,688.22
2016,1,25,12,0,664.0,147.0,2.7,5.0,523.0,889.25,721.54
2016,1,25,12,15,676.5,144.5,2.7,5.0,530.0,903.97,731.56
2016,1,25,12,30,689.0,142.0,2.7,5.0,537.0,915.83,739.94
2016,1,25,12,45,730.0,128.0,2.7,5.5,544.5,940.29,756.29
2016,1,25,13,0,771.0,114.0,2.7,6.0,552.0,960.55,769.5
2016,1,25,13,15,736.5,121.5,2.65,6.0,533.5,927.63,745.54
2016,1,25,13,30,702.0,129.0,2.6,6.0,515.0,892.02,720.15
2016,1,25,13,45,640.0,142.0,2.6,6.0,485.0,833.18,677.98
2016,1,25,14,0,578.0,155.0,2.6,6.0,455.0,763.65,627.35
2016,1,25,14,15,613.5,136.5,2.45,5.5,440.5,770.49,634.2
2016,1,25,14,30,649.0,118.0,2.3,5.0,426.0,763.46,629.94
2016,1,25,14,45,629.0,114.0,2.15,5.0,396.0,719.41,596.58
2016,1,25,15,0,609.0,110.0,2.0,5.0,366.0,674.42,562.53
2016,1,25,15,15,577.5,107.0,1.85,4.5,332.5,620.58,522.08
2016,1,25,15,30,546.0,104.0,1.7,4.0,299.0,567.05,480.19
2016,1,25,15,45,520.5,94.5,1.6,3.5,261.5,512.24,436.56
2016,1,25,16,0,495.0,85.0,1.5,3.0,224.0,458.26,392.19
2016,1,25,16,15,452.0,74.5,1.5,2.5,184.5,389.61,334.42
2016,1,25,16,30,409.0,64.0,1.5,2.0,145.0,329.7,281.74
2016,1,25,16,45,342.0,51.0,1.55,1.5,106.5,258.38,217.55
2016,1,25,17,0,275.0,38.0,1.6,1.0,68.0,194.36,156.57
2016,1,25,17,15,137.5,19.0,1.6,1.0,34.0,92.71,43.24
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,91.27,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,197.56,155.4
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,276.8,233.11
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,366.14,314.11
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.0,440.22,380.01
2016,1,26,9,0,607.0,81.0,2.4,2.0,245.0,518.85,447.29
2016,1,26,9,15,647.0,88.5,2.4,2.5,289.5,586.34,502.81
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,655.66,557.66
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,715.11,601.73
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,774.5,644.58
2016,1,26,10,15,616.0,133.5,2.55,4.5,402.0,720.87,601.57
2016,1,26,10,30,491.0,158.0,2.7,5.0,389.0,650.93,545.31
2016,1,26,10,45,576.0,143.0,2.9,6.0,429.0,736.57,611.21
2016,1,26,11,0,661.0,128.0,3.1,7.0,469.0,817.7,669.87
2016,1,26,11,15,678.5,129.5,3.1,7.5,490.5,852.12,692.68
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,884.49,714.19
2016,1,26,11,45,680.0,139.5,3.15,8.5,519.5,889.0,715.62
2016,1,26,12,0,664.0,148.0,3.2,9.0,527.0,890.09,714.97
2016,1,26,12,15,626.5,162.0,3.1,9.0,521.0,871.73,700.57
2016,1,26,12,30,589.0,176.0,3.0,9.0,515.0,840.61,677.14
2016,1,26,12,45,618.5,165.0,2.95,9.0,520.0,867.59,696.89
2016,1,26,13,0,648.0,154.0,2.9,9.0,525.0,882.28,707.2
2016,1,26,13,15,619.5,159.5,2.65,9.0,508.5,852.68,684.01
2016,1,26,13,30,591.0,165.0,2.4,9.0,492.0,811.38,652.68
2016,1,26,13,45,636.5,145.0,2.2,9.0,486.5,833.01,667.91
2016,1,26,14,0,682.0,125.0,2.0,9.0,481.0,839.78,671.59
2016,1,26,14,15,599.5,141.0,1.85,8.5,442.5,762.19,615.58
2016,1,26,14,30,517.0,157.0,1.7,8.0,404.0,678.52,554.25
2016,1,26,14,45,409.5,164.0,1.6,7.5,352.0,574.97,474.95
2016,1,26,15,0,302.0,171.0,1.5,7.0,300.0,458.69,383.61
2016,1,26,15,15,260.0,167.5,1.5,6.5,271.5,410.48,345.93
2016,1,26,15,30,218.0,164.0,1.5,6.0,243.0,349.52,296.65
2016,1,26,15,45,208.5,144.5,1.5,5.5,212.5,312.08,266.47
2016,1,26,16,0,199.0,125.0,1.5,5.0,182.0,275.23,235.77
2016,1,26,16,15,176.5,105.0,1.5,4.5,149.0,230.32,197.06
2016,1,26,16,30,154.0,85.0,1.5,4.0,116.0,187.43,159.06
2016,1,26,16,45,121.5,64.5,1.5,3.5,85.0,140.67,116.82
2016,1,26,17,0,89.0,44.0,1.5,3.0,54.0,96.75,76.07
2016,1,26,17,15,44.5,25.5,1.5,3.0,30.5,50.08,24.24
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.51,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,78.5,19.5,1.95,2.0,27.5,58.68,3.4
2016,1,27,8,0,157.0,39.0,2.0,2.0,55.0,128.79,100.15
2016,1,27,8,15,220.0,57.5,2.25,2.5,92.0,198.92,166.24
2016,1,27,8,30,283.0,76.0,2.5,3.0,129.0,266.33,227.64
2016,1,27,8,45,358.5,86.0,2.8,3.5,171.5,338.24,292.03
2016,1,27,9,0,434.0,96.0,3.1,4.0,214.0,417.33,361.0
2016,1,27,9,15,508.5,92.5,3.25,4.0,253.5,492.41,425.61
2016,1,27,9,30,583.0,89.0,3.4,4.0,293.0,569.84,490.74
2016,1,27,9,45,402.0,133.0,3.55,4.5,281.0,495.35,425.64
2016,1,27,10,0,221.0,177.0,3.7,5.0,269.0,376.79,323.31
2016,1,27,10,15,208.0,193.5,3.6,5.0,285.5,391.67,335.08
2016,1,27,10,30,195.0,210.0,3.5,5.0,302.0,405.26,345.06
2016,1,27,10,45,438.5,167.0,3.45,5.5,389.5,627.53,529.16
2016,1,27,11,0,682.0,124.0,3.4,6.0,477.0,832.55,685.96
2016,1,27,11,15,419.0,190.5,3.3,6.0,410.0,658.29,546.72
2016,1,27,11,30,156.0,257.0,3.2,6.0,343.0,437.98,365.21
2016,1,27,11,45,273.0,245.5,3.1,6.5,400.5,567.06,471.21
2016,1,27,12,0,390.0,234.0,3.0,7.0,458.0,674.81,555.7
2016,1,27,12,15,585.0,174.5,2.95,7.0,513.0,832.73,677.56
2016,1,27,12,30,780.0,115.0,2.9,7.0,568.0,968.35,774.54
2016,1,27,12,45,787.5,112.0,2.9,7.0,567.0,971.59,775.54
2016,1,27,13,0,795.0,109.0,2.9,7.0,566.0,971.47,775.66
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.0,936.37,750.43
2016,1,27,13,30,697.0,133.0,2.8,7.0,522.0,891.57,718.44
2016,1,27,13,45,695.5,128.0,2.75,7.0,505.0,871.6,704.61
2016,1,27,14,0,694.0,123.0,2.7,7.0,488.0,848.9,688.61
2016,1,27,14,15,741.5,103.0,2.6,6.5,476.0,851.11,691.95
2016,1,27,14,30,789.0,83.0,2.5,6.0,464.0,842.67,687.29
2016,1,27,14,45,589.0,121.0,2.45,6.0,395.0,692.13,574.53
2016,1,27,15,0,389.0,159.0,2.4,6.0,326.0,536.23,451.02
2016,1,27,15,15,368.0,150.0,2.2,5.5,296.5,474.89,403.58
2016,1,27,15,30,347.0,141.0,2.0,5.0,267.0,434.08,370.73
2016,1,27,15,45,339.5,124.0,1.8,4.5,235.0,394.09,338.13
2016,1,27,16,0,332.0,107.0,1.6,4.0,203.0,369.01,316.68
2016,1,27,16,15,307.0,91.0,1.5,3.5,168.0,318.4,273.25
2016,1,27,16,30,282.0,75.0,1.4,3.0,133.0,269.79,230.26
2016,1,27,16,45,245.0,58.5,1.3,2.5,99.5,216.68,182.04
2016,1,27,17,0,208.0,42.0,1.2,2.0,66.0,167.5,135.32
2016,1,27,17,15,104.0,26.5,1.2,1.5,38.5,82.58,47.86
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,8.65,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,62.0,19.0,1.4,-0.5,25.0,51.35,7.78
2016,1,28,8,0,124.0,38.0,1.5,0.0,50.0,111.56,87.31
2016,1,28,8,15,159.5,57.5,1.35,0.0,82.0,157.92,132.48
2016,1,28,8,30,195.0,77.0,1.2,0.0,114.0,207.61,178.42
2016,1,28,8,45,220.5,95.0,1.05,0.5,147.5,252.73,218.85
2016,1,28,9,0,246.0,113.0,0.9,1.0,181.0,300.22,259.83
2016,1,28,9,15,283.5,122.5,0.85,1.5,213.5,347.54,299.82
2016,1,28,9,30,321.0,132.0,0.8,2.0,246.0,398.13,341.2
2016,1,28,9,45,287.5,153.5,0.75,2.5,264.0,410.37,348.74
2016,1,28,10,0,254.0,175.0,0.7,3.0,282.0,419.14,353.36
2016,1,28,10,15,248.0,191.0,0.7,3.5,302.5,441.71,369.76
2016,1,28,10,30,242.0,207.0,0.7,4.0,323.0,463.22,384.87
2016,1,28,10,45,270.5,216.0,0.7,4.5,352.0,507.05,418.07
2016,1,28,11,0,299.0,225.0,0.7,5.0,381.0,551.65,450.95
2016,1,28,11,15,277.5,238.0,0.85,5.0,387.0,552.88,451.43
2016,1,28,11,30,256.0,251.0,1.0,5.0,393.0,552.27,450.96
2016,1,28,11,45,235.0,260.0,1.2,5.0,392.5,521.75,428.36
2016,1,28,12,0,214.0,269.0,1.4,5.0,392.0,513.52,422.43
2016,1,28,12,15,175.5,272.5,1.4,5.0,374.0,479.6,394.7
2016,1,28,12,30,137.0,276.0,1.4,5.0,356.0,444.82,366.3
2016,1,28,12,45,153.5,274.5,1.4,5.0,364.0,459.73,378.91
2016,1,28,13,0,170.0,273.0,1.4,5.0,372.0,474.13,390.75
2016,1,28,13,15,335.0,236.5,1.4,5.0,426.0,619.29,507.84
2016,1,28,13,30,500.0,200.0,1.4,5.0,480.0,760.59,616.03
2016,1,28,13,45,617.0,156.5,1.45,5.0,491.0,825.97,664.74
2016,1,28,14,0,734.0,113.0,1.5,5.0,502.0,875.14,700.83
2016,1,28,14,15,601.0,142.5,1.35,5.0,451.0,765.15,619.48
2016,1,28,14,30,468.0,172.0,1.2,5.0,400.0,650.7,533.04
2016,1,28,14,45,324.5,180.5,1.1,5.0,333.5,498.65,414.74
2016,1,28,15,0,181.0,189.0,1.0,5.0,267.0,359.35,301.8
2016,1,28,15,15,170.0,175.0,0.95,4.5,243.0,328.88,278.56
2016,1,28,15,30,159.0,161.0,0.9,4.0,219.0,299.13,254.62
2016,1,28,15,45,155.0,141.5,0.85,3.5,193.0,268.17,229.4
2016,1,28,16,0,151.0,122.0,0.8,3.0,167.0,237.41,203.69
2016,1,28,16,15,138.5,103.0,0.8,2.5,138.5,202.25,173.39
2016,1,28,16,30,126.0,84.0,0.8,2.0,110.0,168.23,143.19
2016,1,28,16,45,106.5,64.0,0.85,2.0,82.5,130.25,108.55
2016,1,28,17,0,87.0,44.0,0.9,2.0,55.0,93.8,74.47
2016,1,28,17,15,43.5,27.0,0.9,2.0,32.5,51.5,30.11
2016,1,28,17,30,0.0,10.0,0.9,2.0,10.0,7.87,0.0
2016,1,28,17,45,0.0,5.0,0.95,2.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,117.48,34.93
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,253.08,202.01
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,333.77,281.02
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,419.14,359.45
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,494.81,426.51
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,574.62,494.23
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,641.04,549.48
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,708.63,602.97
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.0,767.35,648.41
2016,1,29,10,0,866.0,71.0,4.8,6.0,437.0,825.6,692.77
2016,1,29,10,15,883.5,73.5,4.85,6.0,472.5,875.7,729.97
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,914.12,757.9
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,954.49,785.74
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,992.44,811.5
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,1021.52,831.67
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,1047.42,849.56
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,1068.18,863.8
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1085.43,875.63
2016,1,29,12,15,960.5,79.0,4.95,7.0,640.0,1093.42,880.44
2016,1,29,12,30,962.0,79.0,4.9,7.0,645.0,1097.64,882.76
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.5,1095.74,881.41
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1090.03,877.57
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1076.62,867.87
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1059.56,855.75
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,1035.38,839.1
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,1007.88,820.12
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.5,973.33,796.1
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,936.01,769.96
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.0,891.98,737.65
2016,1,29,15,0,891.0,67.0,4.3,6.0,455.0,845.92,703.59
2016,1,29,15,15,869.5,64.5,3.95,5.5,415.5,799.94,668.81
2016,1,29,15,30,848.0,62.0,3.6,5.0,376.0,744.14,626.6
2016,1,29,15,45,819.5,58.0,3.25,5.0,332.0,680.82,576.58
2016,1,29,16,0,791.0,54.0,2.9,5.0,288.0,617.85,525.28
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.0,543.82,463.46
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,472.65,401.5
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,388.92,326.8
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,311.82,254.32
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,207.75,141.23
2016,1,29,17,30,259.0,13.0,1.5,0.0,20.0,100.23,0.0
2016,1,29,17,45,129.5,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,120.7,45.4
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,259.87,208.02
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,339.67,284.93
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,428.17,364.39
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,501.35,428.52
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,578.34,493.01
2016,1,30,9,15,792.5,56.0,1.8,2.5,310.5,643.05,545.57
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,708.8,595.98
2016,1,30,9,45,852.5,61.5,2.25,4.0,396.0,759.69,633.04
2016,1,30,10,0,878.0,64.0,2.5,5.0,437.0,817.2,674.35
2016,1,30,10,15,893.5,65.5,2.65,5.5,471.5,864.03,707.29
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,909.02,738.53
2016,1,30,10,45,920.5,68.5,2.95,6.5,534.0,948.2,765.22
2016,1,30,11,0,932.0,70.0,3.1,7.0,562.0,984.78,789.9
2016,1,30,11,15,939.0,70.5,3.15,7.0,582.5,1012.85,808.98
2016,1,30,11,30,946.0,71.0,3.2,7.0,603.0,1037.7,825.91
2016,1,30,11,45,949.5,71.5,3.25,7.5,616.0,1055.66,836.57
2016,1,30,12,0,953.0,72.0,3.3,8.0,629.0,1070.03,844.89
2016,1,30,12,15,954.0,72.5,3.3,8.0,633.5,1078.16,850.09
2016,1,30,12,30,955.0,73.0,3.3,8.0,638.0,1082.54,852.92
2016,1,30,12,45,952.5,73.0,3.35,8.5,634.5,1078.9,849.32
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,1071.5,843.36
2016,1,30,13,15,946.0,72.5,3.4,9.0,619.5,1058.23,834.59
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,1041.36,823.5
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,1016.92,807.19
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,989.23,788.68
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.0,955.01,764.33
2016,1,30,14,30,906.0,67.0,3.1,9.0,515.0,918.06,738.03
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.0,874.23,706.98
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,828.47,674.27
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,774.97,635.19
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,728.01,600.47
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.5,661.83,550.16
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,596.73,498.89
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,523.32,439.82
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,453.0,380.56
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,368.52,306.65
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,291.14,235.65
2016,1,30,17,15,362.0,23.5,1.45,3.5,59.5,196.56,137.08
2016,1,30,17,30,220.0,13.0,1.5,3.0,21.0,86.53,0.0
2016,1,30,17,45,110.0,6.5,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,106.61,46.51
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,223.48,178.91
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,301.07,252.45
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,388.1,330.65
2016,1,31,8,45,606.5,61.5,2.25,3.5,211.0,460.92,394.7
2016,1,31,9,0,665.0,68.0,2.3,4.0,257.0,538.32,460.09
2016,1,31,9,15,703.0,73.0,2.4,4.5,301.0,603.81,513.65
2016,1,31,9,30,741.0,78.0,2.5,5.0,345.0,670.96,565.78
2016,1,31,9,45,773.5,79.5,2.65,6.0,386.0,726.15,605.75
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,786.41,648.64
2016,1,31,10,15,824.5,84.0,2.95,7.5,461.5,836.1,683.83
2016,1,31,10,30,843.0,87.0,3.1,8.0,496.0,884.27,717.47
2016,1,31,10,45,859.0,87.5,3.3,9.0,525.0,925.31,744.53
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,964.05,769.66
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,993.57,788.71
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,1020.03,805.63
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,1027.5,809.58
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,1043.9,820.13
2016,1,31,12,15,770.5,129.5,4.1,12.5,584.5,980.7,774.09
2016,1,31,12,30,637.0,168.0,4.2,13.0,547.0,889.64,707.98
2016,1,31,12,45,636.5,167.0,4.35,13.5,544.5,887.29,706.84
2016,1,31,13,0,636.0,166.0,4.5,14.0,542.0,882.08,703.06
2016,1,31,13,15,767.0,127.5,4.5,14.0,572.5,964.68,763.32
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1018.81,801.92
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,1006.51,794.05
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,978.63,775.64
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,943.99,751.14
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,906.73,724.75
2016,1,31,14,45,651.5,119.5,4.3,14.0,432.5,744.72,605.23
2016,1,31,15,0,443.0,156.0,4.2,14.0,353.0,577.04,475.3
2016,1,31,15,15,425.5,146.5,4.1,13.5,322.5,534.11,443.27
2016,1,31,15,30,408.0,137.0,4.0,13.0,292.0,491.3,410.11
2016,1,31,15,45,393.0,122.5,3.95,13.0,257.5,445.17,373.0
2016,1,31,16,0,378.0,108.0,3.9,13.0,223.0,399.44,335.31
2016,1,31,16,15,494.5,81.0,3.8,12.5,206.0,425.9,357.23
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,436.62,363.64
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,350.11,288.04
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,271.9,217.37
2016,1,31,17,15,303.0,27.0,3.5,10.5,59.0,177.04,124.33
2016,1,31,17,30,165.0,15.0,3.4,10.0,21.0,68.9,0.0
2016,1,31,17,45,82.5,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,92.11,43.67
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,194.25,152.87
2016,2,1,8,15,381.0,50.5,2.95,8.5,114.5,267.68,220.66
2016,2,1,8,30,470.0,61.0,3.0,9.0,157.0,350.51,294.04
2016,2,1,8,45,537.0,67.0,3.05,9.5,202.0,424.3,358.14
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,503.42,424.45
2016,2,1,9,15,643.0,78.5,3.25,10.5,290.0,567.49,476.64
2016,2,1,9,30,682.0,84.0,3.4,11.0,333.0,633.43,528.45
2016,2,1,9,45,722.5,84.0,3.55,12.0,373.5,695.4,573.62
