Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,763.0,84.0,3.7,13.0,414.0,753.64,614.78
2016,2,1,10,15,489.0,151.0,3.8,13.5,368.5,619.76,508.74
2016,2,1,10,30,215.0,218.0,3.9,14.0,323.0,428.74,352.22
2016,2,1,10,45,520.0,156.0,4.05,14.5,429.5,686.94,560.1
2016,2,1,11,0,825.0,94.0,4.2,15.0,536.0,923.31,732.43
2016,2,1,11,15,833.5,95.5,4.3,15.5,556.5,952.44,749.71
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,978.69,766.72
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,998.05,778.93
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,1014.14,788.99
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,1022.38,794.78
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,1027.11,798.36
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,1025.05,796.29
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,1019.46,791.95
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,1005.84,782.83
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,988.87,771.54
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,963.77,754.99
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,935.74,736.38
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,688.51,553.99
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,418.33,339.0
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,624.65,508.11
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,773.09,622.17
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,718.99,582.03
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,669.08,545.62
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,605.35,496.85
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,543.02,446.71
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,471.18,388.46
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,403.02,331.16
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,320.89,260.62
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,246.68,194.77
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,134.79,94.67
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,90.36,47.58
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,187.95,149.44
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,258.5,214.74
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,338.63,286.2
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,410.13,348.58
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,484.13,411.01
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,548.76,463.62
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,615.37,516.05
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,394.38,333.79
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,92.07,73.4
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,95.45,76.44
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,98.96,79.24
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,114.14,91.74
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,129.58,104.33
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,124.33,99.76
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,119.34,95.47
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,162.04,131.07
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,206.56,167.55
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,169.91,136.97
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,134.47,107.35
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,144.95,116.17
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,155.65,125.09
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,143.35,114.9
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,131.27,104.93
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,138.3,110.95
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,145.58,117.18
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,148.71,120.03
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,152.0,123.06
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,118.88,95.5
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,87.03,68.77
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,79.04,62.29
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,71.13,55.79
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,295.96,251.67
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,479.74,401.28
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,409.78,342.25
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,344.35,286.87
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,273.17,224.87
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,208.56,166.99
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,111.38,80.21
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.12,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.51,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.03,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,3.79,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.18,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,10.66,3.47
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,16.78,8.65
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,38.28,26.88
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,59.94,45.08
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,54.53,40.35
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,49.13,35.67
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,49.54,35.95
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,49.94,36.24
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,63.89,47.73
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,78.44,59.65
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,59.64,44.05
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,41.47,28.95
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,44.94,31.78
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,48.41,34.6
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,96.31,74.22
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,150.17,118.36
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,120.82,94.38
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,92.56,71.23
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,96.37,74.5
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,100.39,77.93
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,72.72,55.17
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,47.53,34.3
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,43.27,30.83
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,39.02,27.33
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,34.78,23.81
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,30.54,20.27
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,25.54,16.07
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,20.56,11.82
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,15.59,7.5
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,10.62,3.17
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.44,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.18,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,15.77,5.02
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,28.53,18.39
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,46.37,34.4
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,63.88,50.02
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,82.91,66.79
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,102.66,83.95
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,276.36,235.27
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,447.54,377.95
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,421.22,354.05
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,387.07,324.43
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,495.47,413.02
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,612.42,504.74
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,444.17,367.83
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,241.24,198.2
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,333.47,276.04
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,451.86,371.24
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,325.8,267.67
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,201.77,164.08
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,523.65,429.76
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,804.78,641.2
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,618.67,496.13
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,434.34,350.5
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,376.42,306.9
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,343.08,280.91
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,365.18,300.23
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,408.26,335.62
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,264.25,218.45
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,134.13,108.78
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,130.76,106.46
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,127.56,104.04
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,88.39,70.85
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,52.16,39.8
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,45.96,34.54
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,39.79,29.22
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,33.24,23.56
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,26.7,17.81
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,20.18,12.0
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,13.68,6.16
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,8.34,1.18
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.02,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.57,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,63.11,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,174.29,115.7
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,279.33,229.25
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,359.86,306.91
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,448.33,388.98
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,525.62,458.6
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,606.95,529.07
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,673.75,585.43
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,741.36,638.88
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,794.68,678.46
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,854.47,722.24
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,904.07,756.78
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,951.66,789.16
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,992.0,816.06
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1029.53,840.65
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1059.19,860.88
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1085.4,878.68
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1104.73,889.97
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1120.27,898.68
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,1128.35,902.66
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,1132.44,904.01
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,1130.34,901.87
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,1124.22,897.15
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1110.09,886.81
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1092.12,873.99
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1067.97,855.42
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1040.32,834.56
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,1005.25,811.03
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,967.19,785.28
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,921.56,752.43
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,873.77,717.8
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,819.5,678.1
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,764.09,636.95
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,706.41,592.53
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,641.69,541.08
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,568.77,481.67
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,498.22,421.75
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,414.65,348.21
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,337.19,277.2
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,241.12,187.03
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,152.13,31.56
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,57.73,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,10.23,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,72.46,47.94
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,129.55,105.37
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,171.91,145.64
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,217.49,187.75
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,258.14,224.05
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,300.26,260.29
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,412.78,354.97
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,521.63,442.27
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,617.89,514.55
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,711.65,579.65
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,621.78,506.94
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,504.77,412.49
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,651.98,527.06
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,796.69,630.09
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,940.82,727.42
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,1066.67,808.73
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,1085.52,819.25
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,1100.63,829.45
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,1108.53,835.24
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,1112.55,838.84
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,1108.28,835.83
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,1100.13,830.61
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,1086.86,822.55
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1069.87,812.29
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1043.64,796.11
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,1014.19,777.95
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,979.28,757.47
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,941.6,734.92
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,804.17,640.44
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,648.21,528.63
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,712.72,579.58
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,748.53,605.13
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,684.28,556.98
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,620.47,508.34
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,546.85,451.02
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,475.86,393.3
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,393.71,323.41
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,314.94,253.96
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,220.82,169.56
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,133.41,43.32
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,48.26,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.57,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,4.92,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,8.34,1.64
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,12.53,5.54
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,16.73,9.43
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,20.94,13.26
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,25.16,17.04
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,77.65,64.13
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,138.82,117.94
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,120.37,100.83
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,102.52,84.4
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,125.05,103.82
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,148.12,123.5
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,259.61,219.59
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,360.8,304.14
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,248.08,208.49
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,125.1,102.31
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,151.62,124.91
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,178.89,147.77
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,229.26,190.7
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,307.18,255.74
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,319.55,266.04
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,331.93,276.59
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,316.96,263.95
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,302.16,251.62
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,307.68,256.66
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,312.96,261.45
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,396.05,332.05
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,452.71,379.8
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,430.92,362.3
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,408.47,344.57
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,431.34,364.98
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,430.55,365.85
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,392.09,334.42
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,353.76,302.63
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,310.19,266.1
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,267.5,229.09
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,218.88,185.32
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,183.68,151.82
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,131.26,102.61
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,77.72,31.49
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,25.38,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,70.56,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,171.81,123.71
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,262.6,214.12
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,337.65,283.25
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,420.79,356.58
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,356.04,304.92
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,245.24,210.77
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,206.26,176.62
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,132.61,111.03
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,120.1,99.61
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,108.0,88.39
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,88.42,71.23
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,70.31,55.4
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,120.14,97.97
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,173.37,142.54
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,161.2,132.13
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,149.28,122.05
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,210.09,173.65
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,298.84,247.0
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,487.91,403.76
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,678.88,553.83
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,426.48,353.1
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,162.05,132.08
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,185.61,152.96
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,209.67,173.66
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,252.32,209.67
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,274.08,228.22
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,179.97,149.36
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,112.53,91.69
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,113.16,92.52
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,114.03,93.46
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,55.65,43.15
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.56,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.18,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,3.8,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,228.45,198.4
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,402.17,341.67
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,318.84,267.75
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,247.32,203.85
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,166.89,131.05
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,92.75,45.29
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,30.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,16.79,7.9
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,28.34,19.2
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,42.59,32.36
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,56.73,45.33
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,71.37,58.49
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,86.07,71.47
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,183.9,159.88
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,296.38,259.14
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,334.79,291.35
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,374.27,324.12
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,507.16,437.9
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,652.28,557.71
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,653.89,556.17
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,630.84,536.1
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,489.78,417.3
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,340.88,288.83
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,222.92,188.66
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,101.42,82.89
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,137.5,114.27
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,175.18,146.65
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,163.64,136.64
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,152.27,126.87
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,175.05,146.71
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,198.34,166.91
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,156.9,131.28
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,117.04,96.77
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,111.49,92.15
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,106.01,87.56
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,211.01,181.0
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,324.73,279.58
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,232.07,199.74
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,148.22,126.22
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,131.08,111.4
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,114.46,96.79
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,95.94,80.48
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,77.98,64.43
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,61.25,49.21
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,44.56,33.87
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,28.66,19.13
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,12.96,2.7
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,6.69,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,30.73,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,87.56,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,171.94,129.97
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,261.44,217.81
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,337.75,289.69
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,422.0,366.38
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,491.27,428.74
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,563.66,491.61
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,629.23,545.8
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,696.08,598.83
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,753.12,642.53
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,815.58,689.72
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,865.12,725.84
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,912.87,760.22
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,949.66,786.38
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,983.35,810.23
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,1014.13,831.92
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,1041.74,851.34
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,1061.09,864.83
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,1076.83,875.94
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,1085.59,882.61
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,1090.6,886.96
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,987.92,812.85
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,861.84,719.67
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,813.61,682.75
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,763.57,643.04
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,725.91,614.2
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,665.7,567.47
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,638.68,546.51
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,610.82,524.55
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,762.0,652.18
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,861.15,730.95
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,806.88,688.54
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,751.43,645.72
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,693.05,600.1
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,633.99,551.55
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,562.52,490.57
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,493.18,429.32
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,415.51,358.99
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,342.6,290.29
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,250.65,203.12
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,168.37,103.8
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,62.86,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,44.85,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,120.9,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,208.21,159.6
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,303.87,253.72
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,380.85,327.13
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,464.57,403.84
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,536.34,468.73
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,611.02,533.77
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,676.29,587.56
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,742.08,637.7
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,791.85,675.31
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,847.57,717.03
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,896.02,750.56
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,942.35,781.91
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,982.45,809.92
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,1019.7,835.7
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,1048.89,855.51
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,1074.62,872.9
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,1093.49,883.9
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1108.57,892.35
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1117.32,897.56
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1122.08,900.18
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,1119.56,896.79
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,1113.03,890.87
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1099.51,881.31
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1082.16,869.26
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,1057.28,852.51
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1028.97,833.4
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,994.77,808.72
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,957.59,781.91
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,912.24,749.85
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,864.75,715.96
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,811.4,675.0
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,764.12,638.31
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,700.63,588.92
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,637.37,537.81
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,565.65,479.42
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,496.1,420.6
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,415.79,350.82
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,340.99,283.02
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,250.48,200.03
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,170.23,109.31
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,63.09,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
