Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,15.62,7.59
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,25.22,16.84
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,37.5,28.28
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,50.09,39.93
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,62.23,51.02
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,74.43,62.02
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,89.12,74.94
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,103.92,87.77
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,261.08,228.21
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,403.94,350.07
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,372.77,319.6
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,316.64,269.66
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,266.02,225.88
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,195.37,164.68
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,275.58,232.48
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,338.91,283.6
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,367.51,306.16
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,396.49,329.03
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,596.86,490.6
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,772.31,624.26
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,521.41,430.87
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,223.57,186.48
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,341.35,288.29
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,460.55,386.36
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,389.96,328.81
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,343.86,291.13
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,420.11,357.08
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,469.95,400.28
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,661.25,560.57
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,801.73,672.22
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,747.06,630.2
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,691.8,588.89
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,634.12,543.59
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,576.47,496.72
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,504.91,435.6
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,436.38,375.46
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,362.59,309.81
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,294.06,246.76
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,209.09,168.95
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,135.11,91.01
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,46.93,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,53.66,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,144.46,26.63
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,231.15,181.26
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,326.55,274.78
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,403.61,349.24
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,486.96,426.66
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,559.22,493.03
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,628.71,555.06
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,693.57,610.02
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,758.78,661.5
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,815.94,705.61
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,871.84,747.97
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,921.25,782.8
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,968.38,815.26
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,1008.8,843.62
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1046.25,869.54
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1076.31,888.2
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1102.75,904.14
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1122.19,917.27
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1137.68,925.93
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,1146.7,925.93
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,1151.59,925.93
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,1148.04,925.93
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,1140.37,924.45
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,1127.08,915.42
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,1109.83,903.75
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,1085.51,887.1
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,1057.5,867.88
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,1023.33,844.13
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,985.99,817.98
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,942.28,788.3
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,896.02,756.27
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,841.68,715.69
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,785.86,673.42
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,723.66,626.68
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,661.27,577.67
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,595.35,520.12
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,525.47,457.68
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,444.93,384.95
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,369.39,313.9
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,278.13,227.72
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,198.01,139.46
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,73.62,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,28.21,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,83.11,25.48
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,148.55,118.99
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,217.43,185.96
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,277.43,243.64
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,343.58,305.29
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,409.13,365.18
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,474.25,423.04
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,586.54,518.33
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,704.24,613.17
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,758.61,652.5
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,811.73,690.39
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,860.43,723.52
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,907.28,754.47
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,853.38,711.05
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,770.69,646.34
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,779.57,649.93
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,785.01,649.81
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,552.34,464.02
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,288.54,243.19
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,462.8,391.21
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,638.88,529.72
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,579.16,480.71
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,543.63,452.13
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,509.47,425.37
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,475.28,398.27
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,320.52,271.74
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,176.96,149.27
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,142.87,120.44
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,109.91,91.84
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,116.75,98.11
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,124.03,104.71
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,174.98,150.47
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,213.23,184.52
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,186.52,161.22
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,161.0,138.95
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,136.28,117.19
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,103.4,87.84
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,79.2,65.97
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,55.91,44.67
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,36.92,27.02
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.6,8.55
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.57,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.02,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.2,0.63
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,11.39,4.64
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,16.73,9.66
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,22.09,14.67
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,27.46,19.64
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,32.85,24.56
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,38.63,29.73
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,44.43,34.85
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,69.03,56.93
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,95.79,80.67
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,72.39,59.58
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,51.45,40.76
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,101.34,85.16
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,156.04,132.94
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,182.26,155.31
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,209.1,178.01
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,176.94,149.92
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,145.65,122.6
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,173.75,147.09
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,202.55,171.84
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,224.76,190.95
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,247.28,210.27
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,214.62,182.22
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,182.7,154.81
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,145.77,123.04
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,110.14,92.05
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,106.83,89.19
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,103.57,86.33
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,96.84,80.6
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,90.17,74.91
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,258.46,225.76
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,411.63,355.25
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,362.14,312.16
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,302.81,262.1
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,261.01,226.92
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,220.67,191.74
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,175.19,150.97
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,132.64,111.98
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,90.21,72.8
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,45.12,30.52
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,19.75,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,35.2,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,103.25,49.11
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,186.93,144.89
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,283.43,233.57
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,356.92,302.4
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,434.77,373.36
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,508.26,438.7
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,585.58,505.16
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,650.37,558.32
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,715.92,608.96
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,774.65,652.31
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,824.34,687.74
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,873.66,721.23
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,921.03,752.43
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,961.62,778.35
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,999.53,801.91
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,1028.74,820.22
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1054.56,836.34
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,1073.24,845.84
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,1088.18,852.74
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,1096.75,857.75
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1101.41,860.28
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,1098.46,856.21
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,1091.59,849.71
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,1078.23,840.51
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1061.11,828.94
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,1035.94,811.92
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,1007.4,792.7
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,972.62,768.28
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,934.97,741.85
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,765.43,618.83
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,580.56,475.91
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,327.6,274.1
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,76.94,60.69
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,383.57,326.83
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,609.46,506.25
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,539.0,448.42
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,474.05,395.5
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,393.64,328.01
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,319.66,263.22
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,235.37,187.92
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,163.0,118.02
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,70.97,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,37.46,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,109.55,59.96
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,187.95,147.08
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,278.09,228.76
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,351.39,295.82
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,431.84,366.95
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,504.56,429.79
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,578.73,491.84
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,643.02,543.29
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,708.05,592.66
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,770.34,637.7
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,824.25,675.44
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,872.59,709.37
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,918.95,741.46
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,958.64,767.42
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,995.6,791.25
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,1026.33,811.12
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,1053.72,828.65
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,1072.91,839.47
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,1088.36,847.87
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,1097.43,853.6
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1102.59,856.89
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,1098.02,852.19
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,1089.54,845.11
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,1076.73,836.32
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,1060.16,825.15
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,1033.3,807.04
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,1003.22,786.83
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,969.17,763.87
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,932.26,738.86
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,895.31,713.74
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,846.1,679.52
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,792.64,641.94
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,738.02,602.95
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,672.81,555.07
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,608.27,504.7
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,541.19,451.75
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,473.32,396.14
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,393.9,328.3
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,320.63,263.39
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,236.17,188.72
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,163.51,119.91
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,71.92,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,42.97,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,124.04,74.37
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,198.35,156.68
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,283.21,234.87
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,356.31,302.17
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,436.17,373.19
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,505.13,433.02
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,577.07,493.22
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,641.16,543.71
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,701.85,589.26
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,757.97,628.63
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,813.14,666.15
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,861.91,698.69
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,908.8,729.08
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,947.36,752.71
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,983.08,774.08
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,1012.02,791.92
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,1037.7,807.51
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,1055.74,816.46
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,1070.07,823.05
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,1078.29,828.01
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,1082.72,830.71
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,1089.21,833.52
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,1077.94,824.67
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,1064.22,815.23
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1046.83,803.53
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,1019.98,786.47
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,1002.07,775.63
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,967.04,752.26
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,929.2,727.1
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,881.94,695.92
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,832.87,663.12
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,778.93,626.23
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,723.98,587.98
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,663.72,543.23
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,600.25,493.89
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,529.97,439.79
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,462.3,385.44
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,385.56,320.76
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,314.43,258.35
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,232.16,185.52
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,161.11,119.03
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,71.87,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,39.42,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,115.99,74.03
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,186.09,148.06
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,267.35,222.78
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,337.67,287.51
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,414.67,356.03
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,483.2,415.31
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,555.24,475.36
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,617.35,525.11
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,680.41,573.95
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,733.79,612.64
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,790.91,653.35
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,838.37,686.42
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,884.03,717.81
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,924.98,744.12
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,963.51,768.39
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,992.61,788.14
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1018.53,805.77
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,1038.43,818.27
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,1041.27,818.99
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,1049.82,825.07
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,1054.7,828.71
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,1054.18,827.29
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,1049.94,823.51
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,1036.47,814.96
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,1019.45,804.11
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,1009.03,798.46
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,982.35,781.22
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,949.12,758.99
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,913.06,734.62
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,870.05,704.93
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,824.86,673.31
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,772.99,635.3
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,719.93,595.97
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,660.84,551.17
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,601.67,503.82
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,536.15,451.22
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,469.9,396.12
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,396.37,332.36
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,327.7,270.54
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,245.87,196.76
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,174.9,129.71
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,77.48,11.88
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,22.6,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,67.07,42.91
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,118.54,92.85
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,177.12,145.75
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,230.42,194.09
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,288.78,245.81
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,361.31,307.75
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,429.06,364.16
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,394.95,334.14
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,348.27,293.03
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,332.81,278.25
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,294.65,244.61
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,329.99,273.46
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,386.18,318.29
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,398.2,326.28
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,387.93,316.93
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,453.04,368.46
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,497.27,402.91
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,552.67,445.78
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,632.98,506.1
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,565.38,452.97
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,520.73,417.3
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,548.54,439.89
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,575.4,461.27
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,629.18,503.07
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,656.32,524.89
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,504.79,406.69
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,359.0,289.85
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,428.91,347.89
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,472.82,384.31
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,503.43,409.78
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,509.1,416.14
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,454.34,373.14
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,401.71,331.45
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,340.62,282.29
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,299.3,248.25
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,257.05,213.68
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,216.58,179.82
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,177.61,146.21
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,140.1,113.17
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,96.95,75.35
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,57.25,40.32
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,22.84,2.53
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.51,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,10.64,2.61
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,19.44,11.03
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,28.27,19.03
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,38.7,28.33
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,49.72,38.01
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,60.81,47.58
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,71.97,57.04
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,329.56,279.43
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,576.85,478.62
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,454.71,376.35
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,302.77,248.94
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,485.16,398.08
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,664.53,536.35
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,717.25,573.96
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,770.27,612.22
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,791.52,625.74
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,809.93,637.42
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,803.46,631.25
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,793.79,622.97
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,659.7,520.79
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,521.99,413.23
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,497.01,393.85
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,471.61,373.57
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,249.51,199.7
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,63.2,46.69
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,63.57,47.05
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,63.93,47.32
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,117.5,91.59
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,175.7,139.22
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,345.61,280.32
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,489.74,396.48
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,568.03,461.64
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,621.82,507.03
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,558.71,457.86
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,491.99,405.37
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,431.0,356.28
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,372.63,307.87
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,308.15,252.57
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,248.52,200.12
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,180.61,140.57
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,122.25,88.6
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,56.33,18.52
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
