Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,394.51,320.63
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,348.52,283.71
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,303.52,247.63
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,223.96,183.56
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,168.8,138.18
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,173.45,142.67
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,178.08,146.92
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,142.71,117.61
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,108.52,88.9
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,75.85,61.01
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,45.21,34.4
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,39.79,29.81
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,34.39,25.13
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,28.23,19.71
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,22.09,14.2
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,16.35,8.98
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,10.62,3.73
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,6.44,0.0
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,30.44,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,86.29,57.73
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,151.27,116.02
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,162.45,132.2
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,170.83,143.42
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,214.4,182.62
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,262.23,224.79
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,410.26,351.88
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,578.82,491.63
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,640.65,540.22
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,702.96,588.3
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,755.1,625.94
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,810.73,664.19
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,858.51,697.71
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,904.27,729.36
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,942.16,753.93
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,977.21,776.28
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,806.0,646.8
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,576.51,465.11
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,753.81,603.63
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,892.42,706.54
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,995.65,779.15
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,1076.22,833.5
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,1071.27,828.87
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,1062.46,822.63
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,884.69,697.28
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,674.27,537.88
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,480.98,389.36
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,294.8,238.83
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,435.89,356.48
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,567.87,462.03
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,711.41,577.52
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,818.17,659.86
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,520.8,429.98
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,211.45,173.91
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,438.8,367.88
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,592.12,491.01
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,524.94,435.34
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,459.85,381.26
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,388.93,320.97
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,322.19,262.3
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,247.58,196.36
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,181.84,137.27
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,111.75,75.9
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,51.87,2.95
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,16.74,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,11.08,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,34.21,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,89.52,60.87
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,154.77,118.63
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,215.96,174.31
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,286.16,237.3
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,355.57,297.22
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,427.36,356.0
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,494.01,407.47
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,563.67,457.81
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,624.27,504.1
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,685.49,549.82
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,740.02,590.27
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,793.74,628.71
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,841.06,662.18
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,886.56,694.24
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,915.6,713.46
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,948.61,735.56
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,896.74,699.6
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,819.18,643.1
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,932.29,726.2
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,1026.77,789.77
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,867.18,676.14
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,679.56,535.69
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,717.29,567.3
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,752.89,595.39
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,800.69,631.53
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,823.51,649.89
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,679.38,541.53
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,542.08,435.63
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,670.6,538.56
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,748.1,599.88
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,638.42,515.05
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,519.14,422.48
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,415.91,341.34
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,336.88,277.31
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,218.67,180.38
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,115.07,92.91
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,100.35,81.02
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,85.75,68.87
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,70.81,56.21
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,55.97,43.41
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,42.1,31.14
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,28.3,18.8
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,17.16,8.62
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,6.07,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.15,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,15.01,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,48.57,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,107.76,72.68
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,179.54,135.95
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,246.91,197.58
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,323.9,267.21
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,392.32,328.77
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,465.41,392.39
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,532.23,448.32
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,598.98,502.35
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,660.17,550.34
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,721.35,596.75
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,775.95,635.57
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,829.21,672.04
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,875.98,703.68
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,920.47,733.15
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,957.13,755.16
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,990.67,774.6
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,1005.93,782.0
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,1029.98,795.46
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,797.28,626.58
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,493.47,390.96
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,812.03,638.44
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,1070.48,813.08
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,1068.62,804.72
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,1062.86,797.25
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,900.06,687.06
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,687.53,532.75
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,865.64,666.39
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,980.92,741.88
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,946.77,717.66
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,920.19,700.65
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,876.01,672.41
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,829.55,642.47
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,776.7,608.03
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,722.51,571.76
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,662.07,528.04
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,601.58,482.92
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,536.79,432.89
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,471.55,380.82
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,400.63,322.73
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.78,265.75
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,258.99,201.64
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,192.64,143.13
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,121.32,81.68
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,62.23,16.35
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,19.37,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,13.47,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,41.86,6.9
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,96.51,66.55
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,162.29,124.19
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,224.83,180.91
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,300.17,248.25
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,366.84,307.56
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,438.55,369.5
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,505.45,425.11
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,575.29,481.29
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,636.0,528.69
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,697.15,575.11
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,751.5,615.13
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,804.93,652.51
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,845.99,680.38
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,890.36,710.46
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,926.65,733.34
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,960.06,753.99
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,988.38,772.88
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,1013.44,789.53
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,1029.23,798.29
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,1041.32,804.64
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,1048.61,808.98
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,1052.14,810.92
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,1048.39,806.52
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,1040.88,799.77
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,1026.2,789.07
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,1007.95,776.09
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,978.79,756.05
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,955.04,739.94
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,872.01,681.89
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,789.55,623.22
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,722.58,574.01
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,651.07,520.67
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,582.19,468.01
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,516.52,417.01
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,469.23,380.56
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,422.14,343.47
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,433.46,353.64
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,437.39,355.78
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,364.63,294.98
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,293.99,234.83
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,224.02,174.59
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,163.08,121.38
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,100.79,68.42
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,48.31,15.4
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.58,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,12.53,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,35.71,9.57
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,89.35,61.53
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,149.42,112.77
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,212.27,166.97
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,286.38,230.26
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,354.41,288.38
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,424.0,346.14
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,493.01,401.12
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,566.02,457.29
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,625.61,502.26
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,685.65,546.38
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,742.83,586.36
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,795.6,620.73
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,842.01,649.78
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,886.42,676.92
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,927.12,699.72
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,965.34,720.39
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,994.09,735.88
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1019.51,748.95
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,1025.63,748.89
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,1041.93,755.55
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,1048.69,760.24
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1051.66,762.82
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1050.19,762.2
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1044.88,759.27
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,1031.45,753.46
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,1014.35,745.27
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,989.05,731.61
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,972.7,723.72
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,937.81,703.06
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,900.03,680.44
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,770.6,592.75
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,634.82,494.18
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,681.04,532.07
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,700.16,548.32
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,641.47,504.23
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,580.42,458.07
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,514.67,408.51
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,450.85,358.63
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,380.07,300.97
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,313.86,245.23
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,242.02,184.64
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,178.58,129.97
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,112.09,74.22
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,57.36,21.08
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.65,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,16.54,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,52.4,19.67
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,108.69,73.03
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,176.27,130.3
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,242.14,188.21
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,317.84,254.07
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,384.27,311.68
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,455.18,371.2
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,521.16,424.48
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,587.59,476.39
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,647.02,521.99
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,706.41,566.33
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,761.03,605.35
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,814.61,642.32
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,801.06,629.98
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,769.26,603.72
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,875.65,679.9
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,965.47,740.31
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,879.46,678.26
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,729.9,565.47
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,723.47,559.57
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,714.6,551.12
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,718.33,553.62
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,720.35,554.89
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,908.3,696.03
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1038.04,785.51
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,1024.14,775.14
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,1006.62,763.56
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,991.73,752.78
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,960.44,730.85
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,925.5,709.0
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,887.78,685.06
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,824.58,641.46
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,761.17,597.25
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,673.43,533.18
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,578.4,461.54
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,580.24,463.82
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,565.31,452.17
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,499.86,400.64
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,436.57,349.59
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,368.0,292.94
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,303.78,238.28
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,233.2,178.0
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,171.03,124.21
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,104.72,69.11
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,52.96,21.47
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,16.85,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.03,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,22.35,8.06
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,55.43,37.71
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,91.02,68.04
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,126.99,99.55
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,165.87,133.31
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,204.42,166.34
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,256.06,209.52
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,379.15,310.86
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,519.09,423.17
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,360.59,294.74
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,125.94,98.8
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,373.92,303.81
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,622.87,497.26
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,516.62,410.68
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,376.22,297.44
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,393.01,309.85
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,409.55,321.52
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,509.32,398.97
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,590.34,461.0
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,529.53,412.35
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,442.99,344.53
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,523.05,406.44
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,579.61,449.82
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,731.5,567.34
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,880.8,679.17
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,851.89,657.53
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,820.93,635.36
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,801.69,622.37
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,779.97,607.51
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,731.03,571.14
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,682.09,534.63
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,573.94,452.97
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,490.42,388.24
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,589.94,469.46
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,661.59,526.91
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,602.98,481.4
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,544.81,435.98
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,479.94,385.14
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,417.49,334.82
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,348.28,277.23
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,287.84,225.29
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,220.16,167.6
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,161.12,116.87
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,100.7,66.74
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.87,22.23
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.26,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.2,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,22.39,9.23
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,54.22,36.88
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,88.41,65.75
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,122.8,95.55
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,160.01,127.48
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,196.45,158.3
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,234.83,190.04
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,230.85,186.31
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,208.46,167.05
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,355.71,286.47
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,493.46,393.96
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,577.71,455.63
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,650.56,507.65
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,660.72,511.71
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,664.53,511.51
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,629.03,482.75
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,606.42,463.07
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,466.78,359.04
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,320.56,246.82
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,384.24,295.71
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,449.01,343.28
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,530.37,403.29
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,588.28,445.67
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,537.87,407.47
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,464.03,352.9
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,649.03,491.9
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,804.06,602.65
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,773.95,581.12
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,742.34,560.15
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,695.36,528.2
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,631.04,483.92
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,597.15,460.52
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,562.28,435.88
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,621.67,482.22
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,655.3,508.11
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,517.74,404.87
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,390.62,307.77
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,343.43,271.97
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,297.91,236.04
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,249.62,197.01
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,204.16,159.31
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,156.8,119.61
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,113.95,83.2
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,70.03,47.03
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,30.67,13.37
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,12.13,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.0
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,18.67,9.96
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,29.81,19.74
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,43.65,31.72
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,57.78,43.78
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,72.44,56.19
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,87.23,68.51
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,143.56,115.34
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,197.79,159.48
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,221.04,177.35
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,244.29,194.94
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,292.51,232.74
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,343.4,271.78
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,562.34,441.6
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,790.73,605.7
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,632.37,485.41
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,465.23,357.61
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,704.45,537.31
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,921.7,687.84
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,944.06,698.22
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,963.43,708.87
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,909.07,670.15
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,847.6,626.51
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,708.81,529.19
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,570.02,428.71
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,485.33,368.01
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,379.59,289.79
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,497.9,380.96
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,609.71,463.45
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,581.21,442.76
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,552.05,422.55
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,622.6,477.85
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,664.3,511.17
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,582.01,450.65
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,490.01,382.93
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,362.6,285.42
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,224.9,177.2
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,195.98,155.05
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,168.3,133.12
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,140.73,110.69
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,114.12,88.67
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,86.53,65.81
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,60.67,44.17
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,36.58,23.87
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,16.87,6.19
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,8.65,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,5.51,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,10.64,2.39
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,21.75,12.49
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,32.92,22.3
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,45.67,33.32
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,58.51,44.23
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,71.88,55.47
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,85.34,66.64
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,100.64,79.03
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,116.08,91.35
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,104.34,81.38
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,93.12,71.91
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,125.17,97.87
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,158.16,124.11
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,158.51,124.04
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,158.9,124.09
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,174.2,136.18
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,189.72,148.38
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,233.56,183.05
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,300.26,234.91
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,310.66,242.26
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,321.03,249.79
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,221.93,172.74
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,148.86,114.82
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,102.45,77.75
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,57.94,41.72
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,185.34,144.8
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,317.03,248.01
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,239.47,186.87
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,186.12,144.55
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,178.57,138.84
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,171.07,133.1
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,510.83,407.12
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,759.15,592.55
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,709.49,554.9
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,661.63,518.98
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,604.29,475.65
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,547.22,431.64
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,484.53,382.61
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,423.73,333.73
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,361.26,281.68
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,301.52,230.55
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,233.55,173.92
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,173.35,122.87
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,112.43,72.64
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,63.23,31.01
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,18.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
