Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,39.72,20.46
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,87.01,54.61
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,137.58,95.64
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,198.64,147.59
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,262.04,203.01
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,328.67,260.66
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,390.72,313.92
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,456.17,368.51
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,518.25,418.26
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,582.21,467.87
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,639.59,512.26
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,696.79,555.6
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,746.36,591.91
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,798.1,628.42
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,841.59,659.03
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,882.74,687.84
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,918.86,711.59
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,952.12,733.23
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,976.84,749.61
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,984.03,753.85
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,998.32,763.64
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,1008.94,770.98
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,1013.94,773.82
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,1015.2,774.25
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,1017.88,774.68
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,1001.43,762.04
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,896.89,688.3
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,776.92,598.73
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,854.66,660.03
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,907.93,700.04
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,873.25,677.06
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,835.99,652.56
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,561.68,444.94
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,266.79,209.75
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,492.01,394.08
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,646.91,516.32
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,589.47,470.79
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,532.23,425.4
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,469.3,375.14
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,408.5,325.24
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,346.2,272.41
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,286.77,220.81
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,222.25,165.56
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,162.07,114.13
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,105.27,68.03
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,60.33,34.21
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,21.23,3.12
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,29.32,16.16
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,55.32,37.35
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,87.01,63.42
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,123.15,93.73
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,161.32,125.77
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,211.33,167.52
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,235.23,188.0
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,264.74,212.17
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,249.74,199.66
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,215.35,170.84
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,236.4,187.32
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,257.61,203.61
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,272.93,215.07
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,288.09,226.33
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,304.56,238.66
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,321.06,250.96
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,495.9,386.79
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,680.29,522.22
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,660.5,504.96
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,616.46,471.88
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,706.74,539.63
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,795.84,604.57
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,822.12,623.21
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,846.0,640.63
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,743.14,565.03
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,660.21,502.49
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,735.36,561.03
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,825.36,627.47
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,747.89,570.7
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,656.66,504.4
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,600.36,463.27
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,545.66,422.62
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,582.77,453.94
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,626.12,488.33
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,626.93,490.75
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,626.22,491.51
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,533.87,421.03
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,455.51,360.19
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,416.98,329.69
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,380.22,298.93
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,312.39,242.82
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,256.93,196.2
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,199.27,148.32
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,147.81,105.33
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,97.21,64.42
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,55.57,32.55
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,19.81,3.97
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.54,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,40.4,22.45
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,87.68,56.71
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,136.59,96.71
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,195.19,146.91
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,252.39,197.46
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,320.45,256.67
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,380.59,308.44
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,444.0,361.4
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,502.73,409.11
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,562.8,456.32
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,524.22,423.68
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,458.58,369.05
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,417.8,335.06
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,367.67,293.14
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,388.12,307.78
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,408.23,321.61
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,398.24,312.21
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,386.96,302.02
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,397.55,309.47
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,407.87,316.57
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,545.94,421.59
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,686.04,523.03
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,597.48,456.38
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,528.64,404.45
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,512.89,392.88
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,475.31,365.19
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,444.3,342.21
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,413.42,319.15
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,424.09,327.95
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,433.66,335.64
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,370.21,288.17
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,308.92,241.82
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,249.1,195.84
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,180.15,141.6
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,122.32,95.67
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,66.99,50.52
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,83.74,64.7
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,100.98,79.21
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,77.86,60.29
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,55.26,41.56
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,47.12,34.79
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,39.01,27.94
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,30.93,21.05
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,22.86,14.07
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,15.97,7.98
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,9.1,1.9
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,4.54,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,8.34,1.59
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,11.39,4.29
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,14.45,6.95
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,17.52,9.57
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,35.18,24.77
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,52.94,39.87
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,63.43,48.51
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,74.09,57.2
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,76.07,58.66
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,78.07,60.15
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,137.1,108.77
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,198.71,158.26
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,174.06,137.83
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,149.46,117.64
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,150.46,118.34
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,151.47,119.03
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,197.3,155.8
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,244.24,192.76
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,225.07,176.93
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,205.95,161.41
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,237.16,186.23
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,268.72,211.0
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,251.71,197.71
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,234.75,184.57
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,221.42,174.25
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,208.15,163.92
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,173.55,136.43
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,139.64,109.22
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,117.16,91.26
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,95.06,73.41
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,84.14,64.57
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,73.32,55.75
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,60.44,45.18
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,47.63,34.58
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,53.78,39.88
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,59.95,45.22
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,47.93,35.28
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,35.95,25.26
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,30.94,21.04
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,25.93,16.78
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,20.94,12.51
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,15.97,8.18
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,11.39,4.11
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,6.82,0.04
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,7.08,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,15.4,0.14
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,49.57,24.81
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,100.74,60.26
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,154.34,103.89
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,217.43,158.15
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,202.59,157.9
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,137.42,110.24
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,295.1,237.88
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,475.76,382.72
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,539.64,433.62
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,604.87,484.29
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,658.07,526.16
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,714.73,569.55
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,768.3,607.99
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,820.43,643.35
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,863.92,672.99
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,904.76,700.54
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,940.11,724.07
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,972.2,745.26
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,998.06,761.65
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1020.22,775.83
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,1035.82,784.34
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,1047.42,790.27
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,1052.49,793.43
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1053.5,794.05
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1047.63,790.2
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1037.76,783.84
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,1022.92,773.63
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,1004.21,760.94
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,978.58,744.26
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,949.46,725.22
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,914.72,703.32
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,876.91,679.13
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,833.39,649.4
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,787.44,617.72
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,736.02,581.38
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,688.36,546.0
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,629.19,500.36
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,569.57,453.22
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,505.79,401.85
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,442.99,349.7
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,376.24,293.11
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,312.44,237.47
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,244.41,178.5
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,183.16,125.14
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,121.1,74.17
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,69.96,36.5
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,19.86,5.41
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.72,4.42
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,55.33,29.47
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,108.24,66.9
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,163.83,113.11
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,228.7,170.04
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,291.41,226.65
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,358.88,286.47
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,422.65,342.3
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,488.55,398.11
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,549.33,448.1
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,610.26,496.49
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,666.94,540.73
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,722.81,583.06
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,773.44,619.4
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,822.1,652.35
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,855.79,673.11
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,895.45,697.88
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,928.4,717.47
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,958.1,734.59
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,983.02,749.64
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1004.38,762.22
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,1019.22,768.98
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,1030.27,773.27
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,1035.08,774.95
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,1035.99,774.21
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,1032.0,769.62
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,1024.08,762.65
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,1008.56,751.64
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,989.3,738.37
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,964.98,721.87
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,937.15,703.17
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,902.13,679.71
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,864.16,654.3
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,821.78,626.44
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,784.47,601.9
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,732.56,565.12
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,679.15,526.55
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,620.82,483.4
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,562.05,438.66
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,498.89,389.64
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,436.84,339.79
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,370.46,284.51
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,307.09,230.24
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,240.64,173.78
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,180.41,122.31
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,118.99,72.97
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,68.67,36.59
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,24.97,9.52
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,9.05,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,17.98,5.86
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,55.05,30.27
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,107.13,67.11
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,161.46,111.87
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,224.98,166.83
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,286.83,221.68
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,354.16,280.2
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,416.94,334.55
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,481.84,388.97
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,543.1,438.25
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,605.0,486.33
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,660.75,528.75
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,715.61,569.27
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,765.18,604.78
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,812.71,637.09
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,845.8,659.06
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,884.69,685.08
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,915.77,704.5
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,943.43,721.53
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,966.97,736.69
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,987.01,749.54
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,998.77,755.88
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1006.67,759.8
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1010.31,762.45
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1010.17,762.72
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,1001.48,755.95
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,989.13,746.91
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,987.27,746.18
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,966.88,732.89
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,935.64,712.71
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,901.59,690.56
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,865.87,668.08
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,827.56,643.52
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,770.79,603.63
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,718.24,565.33
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,654.18,517.52
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,591.72,470.07
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,508.07,405.32
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,438.46,350.23
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,412.84,329.39
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,384.08,304.03
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,319.99,250.5
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,258.72,198.99
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,201.2,150.23
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,149.75,106.62
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,98.22,65.12
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,56.51,34.06
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,22.96,10.21
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.08,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,10.65,1.72
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,24.43,14.76
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,38.25,27.03
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,55.06,41.71
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,72.13,56.39
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,90.65,71.85
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,110.09,87.92
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,136.76,109.82
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,172.32,138.89
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,237.54,191.79
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,320.48,258.0
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,379.13,304.98
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,455.8,365.49
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,396.77,316.8
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,327.31,259.39
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,432.43,342.23
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,527.05,414.93
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,477.81,374.33
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,405.2,316.11
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,457.52,356.79
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,530.74,412.21
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,435.17,337.78
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,358.28,277.05
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,375.37,290.31
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,392.27,303.19
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,367.41,284.01
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,342.51,264.88
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,400.39,310.14
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,457.24,353.81
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,489.48,378.42
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,500.44,387.26
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,382.54,297.72
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,286.91,223.59
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,295.79,231.35
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,303.52,237.89
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,181.24,142.01
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,63.9,47.11
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,137.49,107.87
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,207.52,164.55
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,169.72,134.38
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,128.47,101.28
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,109.82,86.2
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,91.86,71.54
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,74.21,57.02
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,57.0,42.61
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,41.71,29.43
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,26.71,16.39
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,15.26,6.0
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,3.93,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.36,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,4.54,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,10.63,3.06
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,16.73,8.37
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,24.01,14.65
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,31.31,20.89
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,39.4,27.72
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,47.51,34.47
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,80.59,62.02
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,114.62,89.96
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,142.93,112.74
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,172.48,136.28
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,170.73,134.18
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,168.57,131.78
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,153.31,118.95
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,137.98,106.15
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,170.84,132.27
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,204.46,158.73
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,212.52,164.53
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,220.63,170.4
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,227.48,175.54
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,234.31,180.68
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,237.08,182.62
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,239.76,184.52
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,394.2,305.43
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,555.06,427.11
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,562.62,432.37
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,569.12,437.47
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,444.88,343.86
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,342.95,265.15
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,330.0,255.21
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,317.01,245.05
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,282.57,219.01
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,234.57,182.2
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,217.73,169.27
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,201.09,156.43
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,181.1,141.15
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,161.52,126.07
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,141.81,110.49
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,122.67,95.29
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,112.92,87.68
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,103.22,80.04
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,89.52,69.01
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,75.94,57.92
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,61.68,46.2
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,47.58,34.39
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,35.19,23.76
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,22.91,13.14
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,13.33,4.62
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,9.83,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,18.86,8.97
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,36.47,24.12
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,57.71,41.4
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,82.77,62.46
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,114.45,89.37
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,68.93,52.52
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,22.12,13.42
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,110.09,87.94
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,205.74,167.18
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,281.64,228.61
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,356.62,288.39
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,518.72,418.15
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,684.66,546.67
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,666.45,528.75
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,621.71,491.55
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,658.61,518.75
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,694.6,544.46
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,727.8,567.98
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,759.49,590.2
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,882.96,684.15
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,979.08,752.1
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,997.93,764.3
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,1013.17,774.63
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,1018.15,779.06
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,1019.21,780.96
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,1016.69,780.5
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1010.14,777.33
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,865.79,673.64
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,678.81,529.91
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,741.18,580.84
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,781.82,614.64
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,836.79,660.92
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,853.83,676.34
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,811.81,646.58
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,767.22,614.89
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,717.01,577.39
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,665.17,537.55
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,609.12,492.46
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,555.18,447.84
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,492.95,396.13
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,431.42,343.48
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,366.02,286.38
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,303.23,230.2
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,237.86,171.9
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,176.65,117.93
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,115.62,68.59
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,65.28,33.6
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,22.11,12.14
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,11.02,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
