Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,11.02,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,23.13,13.51
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,62.06,33.69
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,116.98,72.16
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,173.94,120.3
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,238.82,178.67
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,302.75,237.77
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,369.81,298.98
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,433.42,355.94
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,498.71,412.42
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,559.57,463.56
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,620.57,513.04
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,672.4,553.67
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,726.89,594.87
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,776.2,630.86
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,823.43,662.58
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,864.75,689.3
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,903.18,713.5
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,936.32,733.58
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,966.08,751.04
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,989.61,763.5
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1009.36,773.23
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1023.32,780.06
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1033.31,784.33
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1036.94,785.91
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1036.51,784.98
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1031.02,779.41
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1021.49,771.36
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1005.74,760.75
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,986.13,747.74
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,960.07,729.72
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,930.49,709.44
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,895.39,686.16
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,857.22,660.72
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,813.91,630.83
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,768.18,599.05
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,717.25,561.98
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,664.67,522.8
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,606.83,478.62
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,551.66,435.13
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,489.31,385.21
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,427.77,334.32
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,361.98,278.29
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,299.1,223.36
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,233.08,166.47
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,173.64,115.29
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,113.78,67.6
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,64.07,33.48
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,21.8,12.3
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,22.28,12.99
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,60.13,31.49
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,113.47,67.94
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,169.23,113.94
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,233.9,170.58
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,295.94,226.22
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,362.2,284.6
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,424.74,338.92
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,488.95,392.85
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,548.96,441.78
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,605.47,486.52
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,660.18,529.09
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,713.67,569.59
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,762.42,605.56
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,809.01,637.58
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,849.82,664.39
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,887.79,688.89
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,920.15,709.57
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,949.14,727.8
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,973.19,743.64
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,993.56,756.99
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1006.86,764.51
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1016.23,769.47
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1020.19,771.97
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1020.16,771.92
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1013.77,766.6
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1003.43,758.75
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,987.36,748.22
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,967.53,735.21
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,940.59,717.7
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,910.31,697.85
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,875.49,675.72
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,837.74,651.3
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,792.32,619.84
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,745.04,586.26
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,694.99,548.39
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,648.29,512.15
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,588.41,465.17
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,529.15,417.65
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,467.62,368.01
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,406.86,317.5
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,340.74,261.73
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,279.29,208.83
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,217.18,155.28
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,161.16,107.61
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,104.48,63.8
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,57.76,32.12
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,22.84,12.92
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.68,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.51,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.42,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.15,17.73
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,64.45,36.8
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,118.78,74.63
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,175.09,122.08
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,239.27,179.77
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,301.85,237.81
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,368.49,298.83
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,432.89,357.44
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,498.53,415.57
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,558.76,466.9
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,618.81,516.35
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,675.95,561.7
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,732.08,604.78
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,781.87,641.61
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,821.12,669.02
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,863.08,698.1
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,902.31,724.75
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,935.61,745.73
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,965.59,764.19
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,989.82,779.82
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1010.4,792.87
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1024.43,799.89
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1034.58,804.29
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1038.92,806.23
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1039.28,805.58
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1035.18,800.99
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1027.04,793.81
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1010.83,782.25
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,990.8,768.24
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,965.99,749.65
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,937.48,728.64
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,901.97,704.13
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,863.42,677.47
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,820.61,648.03
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,775.18,615.81
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,723.33,577.88
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,674.74,541.28
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,616.54,495.79
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,557.69,448.52
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,493.97,396.37
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,431.17,343.29
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,365.41,285.84
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,301.23,228.53
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,235.32,170.55
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,174.97,117.87
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,114.4,69.22
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,64.19,35.07
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.69,15.39
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.89,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,6.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.54,16.83
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,63.31,35.75
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,116.44,73.06
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,171.63,119.32
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,234.3,175.15
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,295.45,231.16
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,360.16,289.4
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,422.65,344.86
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,486.08,399.4
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,545.73,449.26
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,605.65,497.71
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,660.76,540.94
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,714.76,582.06
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,757.32,612.67
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,803.84,644.27
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,845.09,671.92
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,883.61,697.33
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,914.72,717.63
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,942.32,735.43
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,965.7,751.27
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,985.47,764.69
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,996.54,770.77
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1003.62,774.25
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,948.49,735.69
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,857.29,666.65
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,940.09,730.15
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,986.0,761.42
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,970.96,750.97
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,952.33,738.63
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,937.66,729.48
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,906.51,708.66
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,805.4,635.14
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,696.31,552.62
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,652.31,520.53
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,607.69,487.07
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,527.7,425.14
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,443.71,359.35
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,354.28,287.93
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,284.4,231.26
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,215.79,175.66
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,162.12,131.8
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,138.52,112.46
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,116.01,93.78
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,91.62,73.21
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,71.76,56.32
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,53.02,40.16
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,35.41,24.77
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,21.54,12.68
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,7.6,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,3.93,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,14.82,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,29.12,19.19
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,57.92,33.21
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,111.43,68.12
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,164.86,111.57
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,226.13,164.83
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,239.12,186.81
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,217.19,175.58
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,338.75,274.13
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,482.6,391.04
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,542.9,440.94
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,599.89,486.97
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,653.99,530.26
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,706.87,571.46
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,754.9,607.09
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,800.81,639.03
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,841.12,667.55
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,878.59,693.89
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,788.19,622.55
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,639.75,503.64
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,685.11,539.8
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,730.62,575.08
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,744.78,585.02
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,773.1,605.18
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,499.92,397.04
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,195.06,152.88
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,638.87,513.5
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,979.99,767.82
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,891.3,701.42
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,773.61,609.79
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,622.93,492.98
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,478.42,378.03
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,681.63,543.47
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,827.52,658.67
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,467.42,379.4
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,92.4,70.48
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,314.31,255.45
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,504.52,407.74
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,473.34,382.41
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,437.48,353.04
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,357.54,288.0
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,280.47,225.11
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,238.87,189.68
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,199.44,155.72
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,190.94,141.63
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,162.53,109.16
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,107.27,65.45
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,60.52,34.1
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,26.5,16.65
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,13.74,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.77,0.28
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,28.05,19.02
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,64.76,35.69
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,118.41,71.76
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,174.64,118.13
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,237.97,174.01
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,301.56,231.56
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,367.7,290.79
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,430.33,345.91
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,494.46,400.45
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,555.12,450.43
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,612.45,496.18
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,667.22,539.32
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,720.65,580.2
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,769.22,615.57
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,815.67,647.19
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,857.19,675.55
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,895.8,701.62
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,928.55,722.48
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,957.91,740.91
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,980.62,756.09
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,999.53,768.78
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1013.13,776.53
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1022.76,781.69
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,901.73,695.88
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,728.96,565.26
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,476.24,376.26
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,214.14,168.48
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,491.9,391.34
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,715.21,559.8
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,766.51,598.41
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,798.1,623.85
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,556.97,442.51
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,321.86,256.39
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,169.44,135.13
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,26.12,16.34
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,68.24,51.8
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,111.5,87.98
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,241.18,196.42
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,351.43,284.96
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,170.36,137.53
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,12.96,5.5
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,174.79,136.89
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,284.57,214.6
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,221.32,158.16
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,163.54,108.12
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,106.9,63.49
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,59.24,32.6
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,25.87,16.6
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.54,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,7.47,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,7.59,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,15.23,7.86
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,25.97,17.08
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,36.74,26.81
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,48.24,37.1
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,59.85,47.37
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,152.6,123.42
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,257.87,211.46
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,372.79,307.83
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,500.49,415.95
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,562.07,470.07
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,620.49,520.58
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,676.57,567.62
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,731.35,612.48
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,781.56,652.74
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,829.6,689.23
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,871.58,720.1
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,910.6,748.49
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,783.08,643.69
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,579.31,473.82
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,823.17,673.95
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1015.87,820.81
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1028.73,826.99
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1037.51,831.21
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1041.21,833.07
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1040.8,832.07
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1034.88,827.55
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1024.87,820.23
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1008.08,808.1
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,987.38,793.24
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,961.26,774.47
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,931.59,753.13
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,896.67,727.6
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,858.58,699.66
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,814.28,667.18
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,767.58,631.47
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,716.32,591.7
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,663.33,549.57
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,609.08,504.22
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,550.13,454.07
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,486.85,399.71
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,424.32,344.42
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,358.06,284.36
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,293.55,225.03
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,228.83,166.23
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,169.44,113.65
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,110.09,66.36
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,60.39,34.28
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,27.19,18.29
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.41,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.78,3.51
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,28.21,20.0
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,65.67,36.74
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,119.4,73.63
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,175.46,120.38
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,239.68,177.36
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,300.71,232.79
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,364.73,289.69
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,426.18,342.57
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,488.95,393.92
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,546.88,439.23
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,604.23,481.66
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,653.74,517.62
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,705.56,553.78
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,751.01,583.95
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,793.76,610.93
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,833.11,637.64
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,869.64,662.48
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,897.74,681.62
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,922.02,698.3
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,943.64,713.58
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,961.72,726.61
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,971.58,733.87
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,977.53,738.63
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,979.88,740.8
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,978.52,740.67
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,971.16,736.09
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,960.19,729.18
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,943.88,719.39
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,924.12,707.32
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,910.04,697.91
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,879.56,677.18
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,844.1,654.26
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,805.97,629.12
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,762.54,598.71
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,717.23,566.24
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,667.27,529.25
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,617.94,491.77
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,562.33,448.58
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,506.52,404.0
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,416.49,332.26
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,332.88,264.88
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,280.19,220.19
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,231.51,178.26
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,182.13,135.96
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,136.46,97.23
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,92.17,62.0
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,54.07,35.13
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,28.81,19.46
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,15.19,0.79
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,7.59,0.0
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,15.22,7.9
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,25.19,16.32
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,35.19,25.28
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,46.34,35.11
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,57.52,44.79
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,92.89,74.85
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,130.29,106.27
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,147.73,120.58
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,165.39,134.9
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,234.55,191.82
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,313.35,255.6
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,233.16,189.33
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,149.72,119.48
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,284.32,229.6
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,433.61,346.81
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,467.42,371.79
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,501.63,397.24
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,701.67,554.46
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,880.76,689.42
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,903.56,703.02
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,923.2,715.32
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,940.08,725.73
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,953.58,733.82
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,858.83,662.85
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,733.46,566.74
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,743.99,575.1
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,767.93,592.13
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,778.4,600.53
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,785.37,606.46
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,829.59,642.31
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,852.51,662.04
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,723.6,564.49
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,589.15,460.93
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,608.56,478.3
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,607.24,479.27
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,609.27,481.53
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,596.03,471.51
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,539.61,426.74
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,484.18,382.03
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,304.05,240.47
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,137.4,108.24
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,118.64,93.29
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,100.63,78.67
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,82.71,64.08
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,65.42,49.8
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,49.2,36.0
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,33.34,22.33
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,21.01,12.21
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,8.36,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.33,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,19.31,8.54
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,33.3,23.32
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,57.07,39.75
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,87.15,62.86
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,121.91,90.77
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,159.81,122.22
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,130.06,101.84
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,82.5,64.51
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,101.89,80.57
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,121.51,96.56
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,85.41,66.12
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,49.96,36.32
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,93.56,72.41
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,138.4,108.86
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,111.37,86.5
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,84.51,64.35
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,90.14,68.87
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,95.8,73.37
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,162.01,126.79
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,230.24,180.49
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,217.6,170.23
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,204.89,160.15
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,224.94,176.0
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,245.09,191.79
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,266.21,208.3
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,287.35,224.77
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,513.25,401.18
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,717.78,551.81
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,581.81,449.36
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,449.07,348.31
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,352.71,275.34
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,245.53,191.92
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,343.9,270.48
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,439.45,344.38
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,245.31,193.75
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,73.37,54.83
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,378.95,306.27
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,611.97,483.11
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,462.67,365.71
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,323.41,256.42
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,162.33,128.44
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,12.96,5.34
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,169.22,128.93
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,274.19,200.08
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,213.11,147.03
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,156.93,99.99
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,101.45,58.4
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,54.54,30.83
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,27.91,18.5
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,18.03,4.51
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,8.65,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.8,10.82
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.85,23.85
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,67.39,38.99
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,119.61,73.75
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,174.25,118.27
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,235.39,171.85
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,295.48,226.07
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,360.41,283.9
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,421.54,337.96
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,484.12,391.65
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,542.22,440.34
