Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,600.21,487.46
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,654.69,530.4
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,702.48,567.2
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,748.24,600.46
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,791.37,630.73
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,830.8,655.45
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,867.44,677.36
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,897.14,693.69
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,923.29,706.99
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,945.74,721.01
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,964.63,732.63
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,976.72,738.33
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,985.03,741.62
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,988.19,742.98
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,987.56,741.98
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,979.45,734.78
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,967.65,725.35
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,951.84,713.61
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,932.48,699.59
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,874.58,659.86
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,795.36,602.62
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,736.86,561.59
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,682.61,522.69
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,636.59,489.65
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,590.45,455.99
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,548.4,425.72
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,505.71,394.25
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,447.98,350.55
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,384.54,301.85
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,330.5,259.77
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,280.13,219.73
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,237.19,184.5
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,197.43,151.56
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,157.37,118.45
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,119.69,87.38
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,83.73,59.35
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,52.62,36.78
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,32.36,22.43
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,16.76,4.7
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.97,12.31
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.31,25.25
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,67.27,39.97
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,117.62,73.45
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,170.96,116.63
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,230.71,168.54
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,289.26,220.77
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,351.27,275.31
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,411.75,328.06
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,472.6,379.61
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,529.73,426.74
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,586.75,472.28
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,640.08,513.46
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,692.38,552.63
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,739.61,586.92
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,776.76,613.25
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,816.03,640.69
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,852.65,665.53
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,883.48,684.88
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,911.13,701.9
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,933.26,714.64
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,951.89,724.96
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,964.67,731.77
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,973.74,736.19
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,977.27,737.93
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,977.04,737.3
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,971.24,732.16
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,961.66,724.67
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,946.15,714.68
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,927.05,702.38
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,902.23,686.24
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,874.07,667.82
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,839.9,645.19
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,802.88,620.46
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,761.29,591.43
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,723.81,564.02
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,674.01,527.89
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,622.79,489.75
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,567.1,446.43
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,510.93,401.46
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,451.24,352.74
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,392.48,303.33
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,329.45,248.94
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,270.09,196.8
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,209.04,144.56
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,153.18,98.16
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,98.83,57.96
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,53.45,32.11
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.22,20.69
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.61,7.36
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,9.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,6.69,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,22.78,13.42
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,35.21,26.23
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,68.73,40.93
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,120.49,75.22
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,174.82,119.31
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,235.52,172.36
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,295.42,226.21
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,358.89,282.64
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,420.48,337.03
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,482.17,390.05
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,540.3,438.74
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,598.31,485.97
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,651.83,528.0
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,704.12,567.83
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,744.27,597.96
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,787.95,629.88
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,827.09,656.17
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,863.44,679.85
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,893.95,699.34
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,921.11,716.37
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,942.57,730.11
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,960.45,741.37
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,972.43,747.49
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,980.63,751.11
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,983.22,752.05
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,982.01,750.53
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,976.56,745.2
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,967.3,737.43
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,950.73,725.83
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,930.56,711.89
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,856.61,658.46
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,759.65,585.24
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,651.9,505.34
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,540.39,421.0
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,607.69,475.55
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,652.21,510.85
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,613.68,482.55
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,571.19,450.94
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,543.63,428.87
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,508.72,399.76
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,448.99,350.83
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,389.21,300.56
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,327.12,246.93
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,267.94,195.03
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,207.4,143.37
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,152.13,97.69
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,98.35,58.46
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,53.88,33.67
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,32.19,22.52
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,19.81,8.2
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,10.23,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,7.47,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,14.09,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,24.86,15.48
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,38.18,28.88
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,69.43,43.12
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,117.69,75.24
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,164.5,111.5
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,222.1,160.54
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,292.1,221.61
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,368.81,287.78
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,406.04,323.11
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,437.65,352.03
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,487.53,393.36
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,534.56,430.8
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,620.73,497.68
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,710.32,565.19
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,757.39,598.64
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,802.15,629.74
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,841.14,654.53
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,877.16,676.85
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,907.56,695.44
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,934.5,711.58
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,956.07,725.37
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,973.93,736.74
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,986.64,743.36
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,995.48,747.51
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,998.57,749.38
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,997.73,748.81
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,990.69,742.88
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,979.75,734.54
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,963.2,723.49
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,942.9,710.06
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,916.91,693.34
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,887.53,674.34
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,852.82,651.2
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,815.15,625.94
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,771.73,596.04
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,726.03,563.15
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,675.92,525.99
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,628.26,489.63
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,571.64,445.71
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,514.55,400.21
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,453.75,350.92
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,393.79,300.8
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,330.81,246.72
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,268.64,192.65
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,207.38,140.63
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,151.12,94.47
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,95.94,54.74
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,49.49,29.97
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,29.51,20.16
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.65,8.62
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.25,16.05
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,37.55,28.29
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,69.4,41.64
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,120.48,74.43
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,174.28,117.15
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,234.18,168.38
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,293.37,220.22
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,356.16,274.38
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,417.28,326.6
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,478.34,377.14
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,535.34,422.38
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,592.16,465.78
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,645.25,505.82
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,697.1,543.76
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,735.76,571.32
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,777.43,600.25
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,815.87,625.78
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,851.56,648.4
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,881.82,667.14
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,908.85,683.65
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,930.36,697.24
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,948.33,708.55
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,960.47,714.73
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,968.9,718.6
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,971.79,720.32
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,970.93,719.74
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,964.09,715.39
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,953.52,708.74
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,937.95,698.91
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,918.81,686.81
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,893.2,669.16
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,864.33,649.4
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,830.77,627.24
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,794.39,603.08
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,752.69,574.0
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,715.17,547.12
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,665.25,511.55
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,613.94,474.01
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,558.43,431.39
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,502.52,387.26
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,443.45,339.8
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,384.17,290.83
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,322.46,238.45
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,263.41,187.59
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,203.38,137.43
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,148.48,93.16
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,95.08,55.19
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,50.27,31.68
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,31.78,21.89
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,21.22,10.09
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.86,15.57
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,35.97,26.34
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,67.56,39.15
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,118.15,70.79
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,171.54,112.24
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,230.79,161.82
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,288.8,212.08
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,349.76,264.19
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,409.82,313.69
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,469.73,361.11
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,525.98,403.8
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,581.95,444.27
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,634.1,481.48
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,685.05,516.47
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,725.76,543.01
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,770.46,571.28
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,808.98,594.64
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,844.75,615.18
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,874.66,630.33
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,901.31,643.09
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,923.26,654.9
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,941.68,664.54
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,953.82,669.05
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,962.22,671.4
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,964.62,672.63
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,963.26,671.79
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,957.23,668.07
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,947.44,662.21
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,931.31,652.86
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,911.6,641.45
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,885.92,627.34
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,857.03,611.15
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,823.38,590.95
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,786.91,568.82
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,744.85,542.2
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,700.62,513.31
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,656.65,482.45
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,605.38,445.94
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,550.6,406.48
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,495.45,365.44
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,436.27,319.84
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,378.02,273.6
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,316.0,223.56
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,257.96,175.8
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,198.92,128.64
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,144.76,86.76
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,91.82,50.79
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,47.26,28.99
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,30.59,20.18
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,20.4,9.49
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.98,0.0
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,28.05,18.33
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.31,29.21
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,69.04,43.08
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,115.57,73.13
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,162.67,110.19
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,210.42,150.51
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,246.77,186.03
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,270.85,209.87
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,354.33,274.96
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,453.16,351.03
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,475.89,368.78
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,481.32,372.2
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,532.82,409.85
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,585.54,447.06
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,591.56,448.38
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,576.76,434.82
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,707.02,530.36
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,825.52,614.42
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,854.37,630.85
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,880.06,645.69
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,901.08,658.23
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,918.77,668.61
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,869.83,632.19
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,801.93,582.01
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,804.2,584.07
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,803.96,583.87
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,792.45,575.54
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,778.59,565.77
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,772.16,562.17
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,763.0,556.69
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,746.81,546.55
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,727.85,534.51
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,622.12,461.05
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,536.69,400.28
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,548.39,410.98
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,564.06,423.14
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,522.27,393.38
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,480.29,363.29
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,475.93,359.97
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,463.94,349.23
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,408.26,305.65
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,354.31,262.64
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,292.58,213.42
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,240.04,170.91
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,187.3,128.88
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,140.05,92.53
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,94.07,60.21
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,55.5,38.11
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,37.65,26.23
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,23.14,11.89
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,12.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,14.41,0.95
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,31.21,21.03
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,47.54,36.37
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,74.26,52.23
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,114.19,79.88
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,153.28,107.77
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,201.71,146.04
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,258.66,194.5
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,317.21,244.46
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,370.67,290.82
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,425.29,337.06
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,487.2,387.08
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,549.17,435.61
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,599.42,473.92
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,649.23,510.86
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,698.57,547.06
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,743.71,579.52
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,781.76,606.53
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,817.45,631.4
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,847.97,650.78
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,875.67,667.4
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,896.99,680.74
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,914.99,691.81
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,927.37,698.11
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,936.24,702.11
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,938.86,702.96
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,937.89,701.54
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,931.07,695.39
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,920.68,687.02
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,904.65,675.92
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,885.26,662.7
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,801.07,602.46
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,708.05,534.61
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,702.05,532.17
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,690.85,525.19
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,691.21,526.83
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,676.7,517.4
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,628.09,481.47
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,578.56,444.31
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,524.49,402.89
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,470.73,360.66
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,414.37,315.92
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,359.46,271.11
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,301.76,222.95
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,247.4,177.13
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,188.64,129.2
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,139.35,90.55
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,91.72,57.63
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,52.47,40.53
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,36.58,26.08
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,23.29,12.72
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,12.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,7.87,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,15.36,2.97
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,32.59,22.47
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,49.6,38.42
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,76.45,54.15
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,116.86,81.99
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,146.77,109.15
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,165.92,128.23
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,200.82,156.13
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,245.25,191.85
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,305.16,239.34
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,383.13,300.93
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,433.12,340.46
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,485.15,380.86
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,456.92,358.16
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,412.87,322.3
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,390.03,303.48
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,349.41,270.76
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,461.47,356.36
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,580.71,443.97
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,627.68,477.08
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,675.46,510.73
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,702.61,530.07
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,742.39,557.98
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,723.77,542.95
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,716.16,535.74
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,736.7,551.44
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,769.24,574.97
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,784.26,586.08
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,796.44,595.35
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,645.84,486.39
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,498.21,376.69
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,519.54,394.39
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,538.1,409.22
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,588.92,448.8
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,629.78,480.29
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,505.71,387.67
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,392.78,301.92
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,366.47,283.26
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,339.85,263.75
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,366.8,285.01
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,372.86,288.75
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,366.64,281.65
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,342.25,258.2
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,287.65,212.67
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,234.65,168.88
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,182.88,126.3
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,135.22,88.64
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,89.97,57.32
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,52.32,39.92
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,37.5,26.55
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,24.0,13.33
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,12.59,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,1.97,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,9.48,2.48
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,15.21,7.77
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,22.48,13.53
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,29.77,19.79
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,37.86,26.68
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,45.96,33.5
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,46.36,33.65
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,46.77,33.78
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,75.05,57.22
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,103.54,80.51
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,96.64,74.4
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,89.68,68.36
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,168.91,132.48
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,261.37,205.56
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,332.6,261.31
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,420.12,328.61
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,357.3,279.2
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,303.4,236.45
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,261.69,203.49
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,233.35,180.81
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,217.26,168.16
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,201.1,155.41
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,213.75,165.27
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,226.39,175.05
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,163.61,125.66
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,101.81,76.49
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,414.93,324.67
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,696.82,531.3
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,568.32,435.35
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,442.76,341.14
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,346.61,268.75
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,241.42,187.46
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,223.44,173.88
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,205.65,160.14
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,258.36,202.16
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,299.8,234.75
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,251.34,197.38
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,197.63,155.52
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,156.94,123.29
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,117.7,91.82
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,142.33,112.13
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,168.18,132.96
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,146.38,115.28
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,125.26,98.12
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,103.75,80.76
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,82.68,63.62
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,64.48,48.73
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,47.73,36.46
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,32.78,22.89
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,17.56,8.59
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,8.76,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,9.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.34,6.98
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.88,21.2
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,42.16,31.92
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,69.56,42.5
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,118.06,72.03
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,169.43,111.59
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,226.08,159.24
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,281.79,207.61
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,340.82,258.57
