Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,399.02,308.62
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,456.61,356.91
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,511.13,401.53
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,565.64,444.8
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,615.79,483.3
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,664.65,519.68
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,703.22,547.9
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,745.15,577.74
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,682.73,526.66
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,577.27,443.35
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,408.66,316.06
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,220.79,169.37
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,490.39,379.37
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,740.5,561.53
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,599.27,455.51
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,433.82,330.45
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,339.2,259.85
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,232.9,178.4
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,361.66,277.49
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,478.22,363.77
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,294.95,226.16
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,112.74,84.27
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,330.99,256.3
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,527.46,403.21
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,666.48,509.95
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,756.67,578.87
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,714.89,548.02
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,671.24,516.11
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,624.17,481.78
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,575.89,445.61
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,523.19,404.31
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,469.62,361.3
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,413.01,315.37
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,357.53,269.14
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,299.95,220.06
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,244.85,172.71
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,189.28,126.81
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,138.62,87.19
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,89.35,53.96
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,48.21,36.72
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,34.99,24.7
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.32,14.16
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.2,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,9.83,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.14,8.47
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,31.31,21.91
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,42.2,32.28
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,69.39,42.7
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,118.6,72.53
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,170.76,112.71
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,228.23,161.11
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,284.84,210.37
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,344.34,261.68
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,403.24,311.61
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,461.61,359.35
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,516.85,402.96
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,571.88,444.49
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,622.8,481.63
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,672.48,515.98
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,717.93,545.02
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,753.68,566.04
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,791.33,587.79
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,826.3,605.89
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,855.16,620.26
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,880.82,632.5
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,901.48,644.54
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,918.68,654.53
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,930.16,660.78
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,938.02,665.02
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,939.63,666.86
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,937.6,666.67
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,934.62,665.86
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,927.69,662.67
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,911.91,654.25
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,892.58,643.68
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,866.93,629.06
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,838.08,612.3
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,804.92,591.79
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,768.93,568.57
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,726.9,540.21
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,682.85,509.83
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,639.59,479.11
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,589.49,442.79
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,535.14,402.73
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,480.53,361.04
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,422.97,316.05
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,366.23,270.13
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,304.98,219.27
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,248.05,171.23
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,190.36,124.12
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,137.34,83.17
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,86.17,49.89
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,45.33,34.24
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,35.74,25.43
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,26.11,15.83
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,10.62,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.47,9.93
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.51,21.88
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.59,32.26
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,70.4,44.24
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,117.49,72.27
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,167.32,109.9
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,222.61,155.66
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,277.38,202.53
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,335.55,252.1
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,391.64,299.81
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,449.93,347.97
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,504.2,391.82
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,558.51,434.41
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,608.52,472.32
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,657.41,508.24
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,702.43,540.61
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,738.5,566.02
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,775.6,592.27
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,810.08,615.38
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,838.54,632.91
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,863.84,648.19
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,884.15,661.32
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,901.07,672.21
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,853.14,635.66
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,771.18,573.05
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,861.16,640.95
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,919.43,682.22
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,860.94,640.25
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,773.09,575.41
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,834.03,623.13
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,860.98,644.67
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,803.83,603.13
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,724.61,544.93
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,746.8,564.3
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,747.93,567.94
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,704.16,536.19
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,659.2,503.29
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,598.24,458.35
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,537.6,412.95
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,449.78,345.77
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,370.37,284.61
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,365.04,278.13
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,339.61,253.27
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,287.48,209.12
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,239.05,168.2
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,181.57,121.56
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,133.25,84.58
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,86.74,53.64
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.44,37.36
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,37.92,26.95
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,26.34,15.91
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.28,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,11.41,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,21.81,11.24
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,34.77,24.5
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,47.63,36.44
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,72.43,47.55
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,116.82,74.81
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,163.74,110.02
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,220.1,156.09
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,272.52,200.3
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,328.55,247.4
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,382.44,292.71
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,437.96,338.2
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,491.14,380.73
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,545.0,422.55
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,594.02,459.56
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,640.1,493.42
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,686.81,527.29
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,732.89,559.94
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,770.28,586.31
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,795.23,603.59
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,825.43,622.49
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,852.9,639.34
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,872.9,652.55
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,889.57,663.6
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,902.42,670.86
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,911.84,675.89
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,914.63,677.62
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,913.85,677.11
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,905.11,671.66
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,892.93,664.02
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,876.99,653.66
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,857.71,641.1
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,832.78,624.94
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,804.87,606.7
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,772.14,584.27
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,744.94,564.54
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,703.35,534.63
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,659.97,502.91
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,612.32,468.09
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,563.57,431.54
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,510.9,390.39
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,457.61,347.77
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,401.73,302.58
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,347.02,257.21
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,289.99,209.07
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,235.77,163.09
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,181.25,118.6
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,131.63,80.73
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,84.4,50.69
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.93,35.06
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,36.69,25.82
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.46,16.06
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,11.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,22.43,12.03
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,37.49,26.65
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,52.35,40.14
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,74.55,51.01
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,114.55,75.8
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,154.94,104.97
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,202.08,142.34
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,260.41,189.73
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,321.2,239.31
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,338.87,258.81
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,336.33,260.08
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,427.17,329.41
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,532.89,408.77
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,581.45,444.32
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,629.24,478.64
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,670.87,507.86
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,713.34,536.92
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,750.13,562.32
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,784.56,585.71
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,814.42,604.46
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,841.58,620.54
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,862.28,633.98
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,879.74,645.38
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,793.17,583.15
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,679.17,499.84
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,702.64,518.27
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,724.26,534.32
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,708.05,521.91
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,690.34,508.73
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,781.9,577.95
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,845.18,625.55
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,822.22,610.47
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,796.08,593.49
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,763.49,571.47
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,728.4,547.36
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,688.3,519.27
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,646.28,489.2
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,599.54,454.62
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,552.34,418.92
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,471.82,357.71
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,396.87,300.62
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,320.24,242.42
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,260.81,197.22
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,222.33,166.27
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,185.31,136.27
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,148.69,107.37
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,114.15,80.75
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,81.48,57.34
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,55.69,42.63
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,41.06,29.6
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,26.22,16.0
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,13.48,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.02,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.06,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,12.53,5.24
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,19.03,11.16
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,26.7,17.05
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,34.39,23.56
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,68.67,52.17
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,103.16,80.48
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,163.71,126.48
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,232.05,179.01
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,234.76,182.55
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,223.78,174.35
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,293.43,227.96
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,363.64,280.98
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,383.22,295.32
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,400.69,307.97
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,558.7,428.03
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,716.44,543.03
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,752.63,566.83
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,786.34,589.53
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,804.06,600.57
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,828.84,616.16
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,848.51,629.07
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,864.98,639.93
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,876.04,646.39
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,883.74,650.72
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,885.91,652.4
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,884.7,651.97
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,743.91,551.93
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,555.74,413.21
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,723.25,540.58
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,845.52,630.06
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,569.21,430.58
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,256.43,192.65
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,527.1,402.28
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,722.97,545.11
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,662.74,499.18
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,597.54,451.08
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,526.33,399.0
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,452.56,344.43
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,241.86,185.44
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,42.22,28.51
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,92.36,69.17
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,140.98,108.2
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,123.87,94.76
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,107.27,81.77
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,90.75,68.88
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,74.89,56.34
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,71.69,48.75
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,50.07,37.66
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,38.97,27.73
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,27.8,17.33
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.03,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,11.84,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,23.66,13.72
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.83,24.7
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,44.4,33.58
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,67.52,41.73
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,115.36,68.67
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,165.68,105.62
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,220.94,150.57
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,276.06,197.47
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,333.97,246.63
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,391.36,294.78
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,447.82,341.03
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,501.6,384.01
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,555.18,425.56
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,604.57,463.1
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,652.66,498.63
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,695.69,528.83
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,728.97,551.62
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,763.94,574.62
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,796.21,594.92
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,822.6,610.15
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,845.68,623.05
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,864.95,634.08
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,880.88,642.87
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,890.39,648.04
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,896.41,651.08
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,898.16,651.47
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,896.46,649.76
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,889.19,643.35
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,878.5,634.91
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,862.74,626.41
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,843.73,615.75
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,817.97,601.03
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,799.76,590.9
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,766.26,568.65
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,730.24,544.35
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,688.71,515.9
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,645.64,485.63
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,599.0,451.38
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,551.28,415.55
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,499.9,376.32
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,448.06,335.67
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,346.8,259.7
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,265.01,199.4
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,252.88,184.86
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,223.6,154.52
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,170.1,111.9
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,125.33,78.76
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,81.66,51.31
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.24,38.67
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,39.93,28.64
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,28.5,18.09
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.39,0.7
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.27,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,8.72,1.98
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,12.91,5.83
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,17.88,9.66
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,22.86,13.91
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,27.86,18.15
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,32.87,22.34
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,38.27,26.82
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,43.69,31.28
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,75.03,57.33
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,106.41,83.02
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,115.42,89.91
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,124.53,96.85
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,195.95,154.15
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,279.52,219.65
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,236.95,185.26
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,185.17,143.79
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,275.11,214.39
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,360.22,279.26
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,262.71,203.86
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,157.41,121.18
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,160.56,123.81
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,163.68,126.23
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,118.73,90.4
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,74.06,54.48
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,81.97,60.88
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,89.87,67.22
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,110.63,83.78
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,131.4,100.2
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,128.82,98.15
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,126.22,96.14
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,183.29,141.45
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,240.56,186.22
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,239.24,185.25
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,237.77,184.35
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,198.33,153.75
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,159.75,123.56
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,149.68,116.08
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,139.81,108.65
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,121.05,93.79
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,102.59,79.09
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,105.06,81.56
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,107.39,83.92
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,84.63,65.38
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,62.14,46.83
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,52.54,39.0
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,42.88,30.96
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,34.01,23.4
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,25.17,16.7
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,17.12,9.38
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,2.07
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.2,0.66
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,10.62,3.81
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,14.82,7.05
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,19.03,10.64
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,31.31,21.1
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,43.65,31.49
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,35.96,24.81
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,28.3,18.22
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,117.94,92.16
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,210.29,166.35
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,179.0,140.68
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,140.19,109.01
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,188.15,146.96
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,237.68,185.33
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,281.1,217.97
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,317.31,244.53
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,419.1,321.4
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,513.92,390.77
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,359.63,274.7
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,179.08,135.47
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,265.12,201.75
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,344.41,260.85
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,447.54,337.21
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,566.72,422.14
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,567.39,421.83
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,566.98,421.53
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,402.49,302.71
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,243.55,183.62
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,405.96,307.1
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,538.78,403.73
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,387.27,292.79
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,243.63,184.56
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,388.64,296.54
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,502.4,381.17
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,591.96,450.01
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,638.33,485.93
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,569.19,433.82
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,499.17,381.28
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,449.47,343.01
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,400.89,304.77
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,350.16,264.65
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,301.6,225.58
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,257.74,188.28
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,212.45,149.41
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,165.86,112.39
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,123.75,81.2
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,82.66,54.88
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,54.84,42.15
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,42.78,31.35
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,30.57,20.08
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,15.63,3.23
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,12.96,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,25.8,15.79
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.36,25.01
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,47.13,35.74
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,67.51,43.25
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,112.77,68.22
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,124.29,86.25
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,103.25,79.88
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,131.88,102.25
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,165.55,128.47
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,228.54,177.0
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,295.75,228.64
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,405.1,311.2
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,528.5,403.44
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,575.04,438.45
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,620.76,472.46
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,663.79,502.87
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,705.41,531.53
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,741.05,555.97
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,774.23,578.33
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,801.6,596.28
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,825.82,611.49
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,793.45,585.44
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,741.13,545.61
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,713.07,526.23
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,693.82,512.22
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,799.11,591.52
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,881.12,651.42
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,872.65,644.9
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,860.85,636.91
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,787.71,583.96
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,704.56,522.83
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,747.53,557.61
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,771.18,577.88
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,739.36,555.59
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,705.19,531.67
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,585.18,443.09
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,469.52,356.54
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,373.85,285.94
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,287.42,220.81
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,325.76,250.55
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,350.7,268.01
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,327.07,248.22
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,301.49,225.53
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,160.04,117.98
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,45.97,32.48
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,39.02,26.94
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,32.08,21.27
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,25.93,16.11
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,19.79,11.63
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,14.06,6.5
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,8.34,1.36
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.16,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,11.82,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,23.39,13.95
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,38.45,27.82
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,52.85,40.92
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,69.17,52.23
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,89.73,68.0
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,94.91,73.04
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,95.38,74.32
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,110.33,86.3
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,125.73,98.54
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,187.11,147.19
