Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,252.35,198.57
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,311.28,244.21
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,369.63,288.99
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,358.11,278.92
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,331.18,256.81
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,335.28,258.95
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,338.15,259.94
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,367.5,281.17
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,397.35,302.36
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,469.53,354.96
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,531.05,398.6
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,576.22,430.95
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,635.2,472.42
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,663.2,492.06
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,690.12,511.06
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,805.75,596.61
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,883.0,651.6
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,876.07,646.83
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,865.77,640.71
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,850.91,631.61
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,832.78,620.36
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,724.94,542.46
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,593.36,445.47
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,309.15,237.64
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,23.9,13.57
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,357.61,281.7
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,643.93,491.45
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,597.34,454.29
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,549.51,417.7
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,279.83,215.38
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,36.06,23.73
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,212.97,161.29
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,337.16,247.02
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,281.26,198.93
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,227.78,153.68
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,174.04,110.36
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,124.6,74.06
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,77.64,47.33
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,51.83,39.42
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.21,29.07
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.03,20.52
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.62,4.52
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,13.91,1.06
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,26.94,17.47
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,41.72,31.38
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,55.83,44.47
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,73.26,56.05
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,98.15,74.37
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,95.35,73.46
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,84.38,66.19
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,148.47,116.33
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,225.91,177.1
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,214.82,169.78
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,200.08,158.71
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,365.08,287.35
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,550.26,427.08
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,599.52,463.15
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,647.57,498.24
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,691.99,529.74
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,727.54,554.39
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,763.67,581.1
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,797.13,605.6
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,576.42,443.41
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,263.15,201.75
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,502.64,387.37
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,721.54,546.12
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,644.99,488.33
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,562.0,426.65
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,760.1,578.1
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,908.4,684.87
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,900.4,678.99
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,888.91,672.14
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,839.48,635.74
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,766.15,580.52
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,694.79,529.26
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,617.14,472.64
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,463.1,357.88
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,318.19,246.42
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,404.26,314.83
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,478.91,371.98
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,453.53,352.6
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,425.81,331.43
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,457.27,354.5
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,458.74,351.37
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,347.2,265.34
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,260.03,200.24
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,260.34,192.25
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,231.83,157.56
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,176.07,111.54
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,124.27,72.95
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,74.3,44.45
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,47.0,36.04
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,39.04,28.79
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,31.07,21.2
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.54,7.99
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,7.87,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.91
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,28.68,20.05
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,40.17,30.74
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,53.34,40.72
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,66.9,52.34
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,44.42,32.88
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,20.59,12.21
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,61.86,47.52
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,102.57,81.64
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,130.56,104.6
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,159.57,128.24
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,87.58,68.08
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,14.57,6.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,36.55,25.11
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,58.67,43.5
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,60.66,44.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,62.66,46.43
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,62.72,46.4
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,62.78,46.38
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,94.21,72.15
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,126.02,97.99
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,142.21,111.04
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,158.51,124.16
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,188.99,148.55
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,219.65,172.88
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,247.97,195.2
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,276.32,217.41
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,268.68,211.39
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,260.92,205.39
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,230.22,181.27
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,199.76,157.22
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,219.79,173.44
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,239.63,189.39
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,270.91,214.51
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,291.58,231.15
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,271.37,215.43
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,251.42,199.94
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,222.91,177.8
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,202.68,162.12
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,274.6,220.65
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,321.6,257.02
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,250.95,200.7
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,185.75,149.17
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,159.61,128.05
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,134.63,107.66
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,113.21,90.12
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,92.82,73.44
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,73.48,57.75
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,57.67,46.73
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,43.1,33.23
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,28.44,19.48
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,16.37,6.44
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,3.93,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.04,1.23
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,22.16,13.72
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,35.95,26.63
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,49.59,39.25
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,64.47,50.27
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,80.6,63.82
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,121.99,92.68
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,181.6,137.03
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,218.91,169.11
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,255.98,200.81
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,325.1,254.71
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,410.49,322.58
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,474.55,374.51
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,544.91,430.68
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,593.5,469.65
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,640.84,506.78
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,579.07,456.45
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,471.48,369.69
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,509.14,398.72
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,558.86,435.74
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,346.99,273.05
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,123.61,94.63
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,219.04,170.88
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,330.68,257.4
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,257.81,200.62
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,199.18,154.69
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,420.81,329.05
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,619.69,477.45
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,509.96,393.83
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,386.68,299.53
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,233.73,182.03
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,81.75,60.93
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,408.2,324.1
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,685.63,531.66
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,648.16,502.47
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,609.78,474.24
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,636.11,496.07
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,641.4,501.03
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,552.74,431.94
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,468.03,366.0
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,467.66,364.4
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,447.02,344.86
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,392.61,298.88
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,339.18,253.03
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,239.75,177.97
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,166.85,127.3
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,137.02,103.76
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,109.12,82.25
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,82.43,62.59
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,62.44,50.04
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,47.62,36.58
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,32.49,22.63
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,19.32,8.83
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.57,4.11
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.92,21.44
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,40.04,30.31
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,49.11,38.83
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,65.44,44.07
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,113.13,68.56
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,163.76,105.02
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,218.76,149.97
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,273.54,197.28
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,330.54,246.61
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,387.6,295.88
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,443.19,342.91
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,495.84,385.78
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,547.75,426.63
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,596.43,465.14
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,643.8,501.65
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,687.27,533.43
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,721.84,558.14
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,756.68,583.58
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,788.75,606.61
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,812.83,622.35
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,833.09,634.84
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,850.58,646.66
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,864.74,656.24
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,881.19,666.23
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,879.52,663.78
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,878.95,663.34
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,875.05,660.7
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,868.43,655.33
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,849.72,641.83
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,800.07,605.83
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,752.1,570.75
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,752.61,573.34
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,749.09,572.52
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,716.78,548.51
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,682.6,523.11
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,646.89,496.58
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,608.71,467.82
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,407.51,316.06
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,207.31,160.57
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,346.93,269.02
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,431.44,327.46
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,378.66,283.62
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,327.3,240.89
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,274.51,196.75
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,223.81,154.45
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,169.55,111.64
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,123.84,78.86
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,81.11,54.49
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,59.38,46.38
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,47.91,36.1
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,36.26,25.38
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,22.4,11.22
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,19.61,7.8
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.2,21.92
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,42.93,31.96
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.59,41.66
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,69.72,48.74
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,108.48,70.16
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,151.98,102.44
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,196.83,139.02
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,253.24,182.53
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,317.24,233.56
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,312.16,238.2
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,269.26,209.0
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,388.36,299.93
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,525.69,403.94
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,572.23,439.99
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,616.06,473.68
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,654.96,502.11
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,691.27,528.02
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,725.63,552.89
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,757.62,575.71
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,714.35,540.54
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,643.86,485.71
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,422.53,323.15
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,164.73,124.32
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,457.67,351.24
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,734.81,550.06
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,806.87,602.91
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,866.43,647.67
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,556.75,424.5
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,201.83,152.08
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,546.49,420.15
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,820.31,617.29
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,796.89,597.45
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,770.52,577.59
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,460.68,353.47
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,132.04,98.78
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,346.88,267.93
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,531.94,405.03
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,414.33,315.98
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,303.63,232.2
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,389.6,297.25
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,429.39,322.75
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,376.54,279.71
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,325.08,237.35
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,254.99,182.71
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,201.19,142.3
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,164.8,111.03
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,123.81,78.76
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,80.86,54.23
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,58.79,45.49
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,47.66,35.6
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,36.39,25.32
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,22.53,11.54
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,8.65,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.51,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,19.88,8.72
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,33.96,23.74
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,47.22,36.15
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,60.33,48.2
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,71.69,52.0
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,108.37,70.9
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,151.79,102.69
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,197.65,139.58
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,225.93,168.06
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,239.75,183.23
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,274.66,211.07
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,309.91,238.39
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,337.66,259.02
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,363.86,277.82
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,425.54,323.11
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,484.51,365.54
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,426.14,322.09
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,356.11,269.65
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,398.93,302.08
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,454.28,342.21
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,478.16,358.59
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,501.87,375.01
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,530.71,396.29
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,559.33,417.31
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,528.83,394.76
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,483.17,361.66
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,528.08,394.19
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,558.48,415.66
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,552.27,410.79
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,545.07,405.49
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,606.04,450.49
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,650.76,483.15
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,588.78,438.49
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,517.82,387.72
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,535.37,401.63
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,538.14,404.3
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,486.6,366.01
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,428.86,323.39
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,445.19,336.85
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,444.34,336.5
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,350.36,266.17
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,258.6,197.52
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,224.17,171.45
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,191.7,146.51
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,141.93,108.33
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,96.14,73.15
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,82.61,62.58
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,69.25,51.9
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,56.42,41.45
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,43.92,32.67
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,32.49,22.57
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,20.6,11.95
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,11.79,3.49
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.15,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.57,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.2,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,12.92,5.48
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,20.95,12.81
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,29.01,20.13
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,38.64,27.23
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,48.29,35.29
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,108.41,74.22
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,198.99,137.57
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,216.26,159.59
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,211.58,162.02
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,305.46,230.0
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,423.01,317.26
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,435.78,329.96
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,426.69,324.6
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,515.95,391.78
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,614.73,464.68
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,630.35,474.51
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,631.2,473.6
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,584.52,439.02
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,526.8,395.66
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,671.55,503.85
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,799.03,595.9
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,705.51,523.93
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,572.01,424.26
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,663.56,491.2
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,753.37,553.65
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,809.82,595.44
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,854.23,629.22
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,804.87,591.37
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,745.03,547.01
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,786.66,580.32
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,811.73,601.44
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,788.13,584.9
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,761.65,566.5
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,729.51,545.27
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,695.02,521.96
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,609.23,458.69
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,517.03,390.48
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,475.7,360.04
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,434.94,329.33
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,367.82,278.76
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,302.75,229.71
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,266.53,202.13
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,231.54,175.05
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,235.33,171.55
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,217.86,148.96
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,169.04,111.08
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,124.68,80.0
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,82.33,56.26
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,61.97,48.05
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,50.29,37.75
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,38.39,26.98
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,23.94,13.09
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,9.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,4.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,17.83,7.82
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,30.54,20.59
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,45.22,33.91
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,59.67,46.86
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,75.14,57.25
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,95.93,72.68
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,104.83,80.35
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,109.75,85.07
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,132.83,103.07
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,159.17,123.54
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,179.45,139.42
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,200.2,155.54
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,216.83,168.01
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,233.47,180.34
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,372.47,287.92
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,522.96,401.11
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,554.0,423.4
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,583.02,444.42
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,549.72,418.36
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,506.82,384.98
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,537.02,407.37
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,567.19,429.26
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,522.0,394.67
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,460.91,348.57
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,567.53,428.51
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,674.19,505.5
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,634.5,475.25
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,581.15,436.13
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,595.81,447.48
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,620.72,465.48
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,539.3,406.03
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,458.96,346.9
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,470.13,355.81
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,467.97,354.62
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,478.5,363.32
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,485.81,369.42
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,498.11,378.47
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,495.58,376.34
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,468.94,356.36
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,439.56,333.97
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,414.25,313.99
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,378.91,285.77
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,312.02,234.87
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,259.17,194.87
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,247.48,179.74
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,215.17,146.46
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,166.47,108.53
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,122.04,77.5
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,78.62,53.37
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.36,45.16
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.2,36.14
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,37.95,26.78
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,24.36,13.69
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,10.76,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,21.81,11.17
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,33.93,23.55
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.34,32.32
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.73,40.82
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,67.06,47.35
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,111.02,67.94
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,122.76,84.58
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,102.39,79.2
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,114.96,88.92
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,127.84,98.73
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,144.05,111.05
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,160.72,123.62
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,174.97,134.19
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,189.41,144.79
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,233.15,178.03
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,273.64,208.17
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,244.79,185.48
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,207.44,156.55
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,288.14,217.18
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,363.99,271.87
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,499.22,368.63
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,640.15,463.52
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,751.71,539.81
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,836.25,595.42
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,846.48,598.33
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,853.41,600.25
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,855.34,603.15
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,853.95,604.1
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,844.46,600.03
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,831.78,593.98
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,816.72,586.36
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,810.4,584.08
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,786.67,569.88
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,759.97,553.52
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,728.29,533.36
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,694.11,510.95
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,655.15,484.59
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,614.27,456.1
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,569.72,424.4
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,524.02,390.89
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,474.81,353.25
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,424.18,313.48
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,363.08,266.06
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,308.2,223.07
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,212.14,153.53
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,146.84,110.44
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,123.49,92.54
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,101.25,75.62
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,79.82,59.82
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,63.07,49.03
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,48.68,36.41
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,34.13,23.46
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,20.77,10.97
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,6.83,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.54,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,15.64,6.54
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,27.27,17.79
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,42.3,31.37
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,57.15,44.69
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,71.9,57.73
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,88.96,68.53
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,82.04,62.88
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,72.56,55.26
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,57.99,42.87
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,42.94,30.16
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,63.87,47.32
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,84.71,64.19
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,97.52,74.38
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,110.43,84.6
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,175.41,136.39
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,249.08,193.94
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,382.62,297.25
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,526.68,404.67
