Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,596.64,456.23
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,681.35,517.55
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,703.65,531.12
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,723.45,543.12
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,680.85,509.81
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,643.45,480.18
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,696.67,518.0
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,758.66,560.21
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,750.08,553.37
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,739.18,545.55
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,750.13,552.16
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,758.43,556.72
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,805.2,593.21
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,821.48,607.96
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,798.29,592.73
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,772.01,574.91
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,740.89,553.35
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,707.04,529.53
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,667.48,501.16
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,630.79,474.11
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,585.6,440.45
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,538.98,404.9
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,488.13,365.26
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,437.0,324.33
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,383.7,281.09
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,328.52,235.43
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,273.33,189.12
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,220.4,145.05
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,167.49,103.62
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,118.51,69.9
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,71.17,46.27
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,53.52,41.01
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,45.42,33.87
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.09,24.54
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,23.97,13.83
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,12.93,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.51,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,11.02,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.35,12.4
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,33.43,23.64
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,41.36,31.18
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,49.27,38.47
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,59.04,47.18
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,106.9,62.75
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,157.08,96.54
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,211.1,139.06
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,267.97,186.31
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,323.63,232.87
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,377.41,279.09
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,431.72,324.91
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,483.82,367.4
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,533.92,407.26
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,580.83,444.73
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,626.17,480.24
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,668.2,511.94
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,708.35,541.65
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,742.66,567.24
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,774.09,590.46
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,800.6,608.52
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,823.83,623.67
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,842.44,636.42
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,857.59,646.87
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,867.22,653.59
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,873.26,658.1
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,874.49,659.19
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,872.19,657.97
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,863.56,651.49
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,851.53,642.77
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,835.66,632.12
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,816.45,619.22
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,728.78,552.69
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,617.86,468.43
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,677.15,516.64
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,696.26,534.47
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,584.57,448.3
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,466.36,357.41
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,372.46,286.96
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,287.85,222.5
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,152.33,116.96
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,20.69,11.3
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,137.61,105.06
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,236.2,181.21
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,238.74,175.73
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,222.12,152.76
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,168.95,111.04
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,123.48,79.3
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,78.42,54.62
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,58.88,46.23
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,48.97,37.4
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,38.98,28.23
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,26.38,16.13
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,13.67,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,6.29,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.2,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.49,14.79
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.98,26.68
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,43.85,34.37
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,51.71,41.79
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,60.87,50.16
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,109.43,66.81
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,159.95,101.77
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,214.24,146.09
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,269.09,194.34
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,325.31,244.32
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,381.88,294.05
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,436.42,341.08
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,488.38,384.88
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,539.47,426.63
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,587.13,465.22
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,633.39,501.72
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,671.2,530.42
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,711.95,560.47
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,747.31,585.77
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,779.97,608.6
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,808.93,628.66
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,834.89,645.64
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,855.35,659.35
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,872.41,670.76
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,884.01,677.5
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,892.12,681.93
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,895.03,684.14
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,894.38,684.03
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,888.51,679.14
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,879.06,671.91
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,863.61,661.57
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,844.68,648.88
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,821.16,633.01
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,794.34,613.91
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,762.24,590.57
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,727.29,564.78
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,687.44,534.87
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,645.38,502.68
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,599.66,466.84
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,554.69,430.62
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,501.99,387.75
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,449.11,343.66
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,393.85,297.03
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,339.1,249.8
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,279.87,198.49
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,225.59,151.88
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,170.51,107.46
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,119.19,71.4
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,71.02,48.23
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,56.02,44.47
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,47.56,36.84
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.03,28.85
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.54,15.92
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.46,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,7.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,6.29,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.13,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,24.89,15.21
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,37.62,27.97
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.01,36.97
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,56.36,45.68
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,67.3,55.58
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,111.89,71.23
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,159.87,104.0
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,212.02,145.66
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,264.03,189.76
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,318.6,236.56
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,346.59,266.36
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,354.58,277.48
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,408.55,319.94
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,461.32,360.53
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,504.13,392.36
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,546.05,422.41
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,626.15,480.94
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,700.99,534.0
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,735.52,555.56
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,767.33,574.56
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,793.99,588.86
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,817.48,599.83
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,836.5,611.39
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,852.14,620.85
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,861.51,626.17
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,867.37,629.42
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,868.98,631.26
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,867.15,631.05
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,859.83,627.15
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,849.13,621.11
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,833.87,612.44
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,815.3,601.63
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,763.99,565.45
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,695.52,517.18
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,710.45,531.64
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,698.38,526.28
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,659.2,498.46
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,622.84,472.04
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,577.58,438.57
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,531.01,403.14
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,480.23,363.51
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,429.55,322.78
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,374.47,277.35
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,321.73,232.82
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,267.78,187.53
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,216.91,145.3
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,165.52,104.94
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,118.06,72.34
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,73.52,51.02
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,57.02,44.81
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,47.73,36.48
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.39,27.86
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,27.67,17.47
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,16.95,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.75,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.65,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,3.79,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,4.93,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.08,0.0
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,8.37,1.55
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,10.67,3.5
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,32.14,21.74
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,53.76,39.8
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,76.94,58.96
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,99.96,77.77
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,131.13,102.81
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,162.96,128.02
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,201.69,158.64
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,247.85,194.68
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,275.37,215.31
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,303.47,236.18
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,319.43,247.89
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,335.37,259.54
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,342.3,263.77
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,348.93,267.78
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,419.74,320.97
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,503.56,381.94
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,519.04,391.82
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,533.81,401.61
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,520.34,391.79
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,493.75,372.82
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,406.26,308.96
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,319.48,244.17
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,291.9,223.83
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,276.22,212.15
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,249.0,191.52
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,222.04,170.97
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,286.08,220.75
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,340.44,261.99
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,213.61,164.86
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,88.22,66.01
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,228.02,177.75
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,348.55,269.19
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,302.23,233.21
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,254.49,196.85
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,233.03,180.11
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,210.87,162.36
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,202.85,153.39
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,185.49,136.06
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,150.18,108.44
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,116.79,84.0
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,84.98,63.88
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,67.87,54.06
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,54.15,41.93
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,40.49,29.57
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,27.19,17.14
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,13.68,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,6.69,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,12.99,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,24.55,14.67
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.26,26.1
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,44.98,34.35
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,56.15,44.59
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,42.69,32.67
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,35.16,24.59
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,41.72,30.13
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,48.3,35.61
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,70.6,54.19
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,92.59,72.19
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,133.88,105.57
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,176.58,139.5
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,179.68,141.35
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,182.33,142.86
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,174.37,136.19
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,165.99,129.23
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,163.91,127.11
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,161.75,124.96
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,192.37,148.88
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,223.39,172.74
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,187.23,144.0
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,150.88,115.24
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,160.7,122.93
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,170.54,130.49
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,195.15,149.21
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,219.83,167.7
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,259.89,198.0
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,300.02,227.86
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,380.37,287.08
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,448.14,335.43
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,422.99,316.84
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,397.83,298.82
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,392.5,295.61
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,386.64,291.87
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,375.37,284.0
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,363.63,275.79
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,319.85,243.61
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,277.57,212.28
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,264.32,203.2
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,250.81,193.64
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,212.7,164.55
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,173.42,134.28
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,152.24,118.18
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,131.75,102.42
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,109.22,84.6
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,87.3,67.07
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,75.8,57.93
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,64.42,48.72
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,63.42,46.11
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,59.97,47.23
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,50.51,38.77
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,40.98,30.01
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.06,17.93
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,15.18,0.87
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,6.29,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,12.23,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,26.49,16.56
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,40.6,30.19
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,52.39,41.27
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,64.01,51.98
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,71.66,58.81
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,85.01,67.14
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,78.77,61.7
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,71.09,55.1
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,68.36,52.49
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,65.39,49.7
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,53.03,39.16
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,40.71,28.7
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,64.36,48.26
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,87.99,67.49
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,72.24,54.35
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,56.37,41.17
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,88.84,67.75
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,121.59,94.18
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,126.07,97.62
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,130.6,101.16
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,134.4,104.13
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,138.21,107.13
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,161.84,125.97
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,185.62,144.77
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,187.49,145.83
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,189.24,146.88
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,245.61,191.02
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,302.27,234.58
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,282.51,219.27
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,262.7,204.15
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,256.54,199.58
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,250.3,194.91
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,251.14,195.77
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,251.83,196.53
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,289.35,226.14
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,317.14,247.94
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,238.02,186.49
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,156.9,122.4
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,232.4,183.27
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,298.57,235.15
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,269.77,212.48
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,241.72,190.53
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,217.96,172.02
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,194.46,153.44
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,144.87,114.18
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,99.59,78.39
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,86.14,67.57
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,72.84,56.65
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,70.94,53.74
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,69.11,56.12
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,57.51,45.63
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,45.27,34.33
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,30.68,20.55
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,15.89,2.31
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,8.26,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.05,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,16.89,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,26.59,16.79
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.4,26.52
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.79,34.51
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,55.44,44.34
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,69.75,57.12
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,92.09,72.59
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,85.85,67.18
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,76.97,59.82
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,64.2,48.77
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,50.67,37.16
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,145.41,114.62
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,243.43,192.94
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,226.37,179.02
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,201.24,158.57
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,208.46,164.09
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,215.51,169.38
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,221.55,173.53
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,227.47,177.57
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,199.16,155.04
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,170.47,132.2
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,236.83,184.43
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,314.98,244.52
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,282.37,218.92
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,260.06,201.55
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,199.4,154.3
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,138.95,106.62
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,144.56,111.2
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,150.11,115.61
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,274.05,212.92
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,392.47,302.52
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,349.97,270.36
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,307.87,238.85
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,328.84,255.45
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,348.95,271.06
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,268.45,209.28
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,184.29,143.59
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,172.45,134.58
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,160.74,125.48
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,152.95,119.46
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,145.24,113.5
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,128.52,100.26
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,112.16,87.26
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,81.91,62.69
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,51.45,37.61
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,69.14,52.58
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,85.84,66.7
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,74.74,57.73
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,63.74,48.74
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,52.87,39.59
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,42.13,32.01
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,32.11,22.94
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,22.12,13.81
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,14.08,6.34
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.15,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,18.2,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.0,16.24
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,35.74,25.75
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,42.77,32.39
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,49.78,38.8
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,54.96,43.37
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,97.7,57.61
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,121.36,82.91
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,108.59,85.05
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,121.24,94.92
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,134.14,104.85
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,167.21,130.59
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,204.8,159.6
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,252.92,196.32
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,304.65,235.39
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,365.17,280.46
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,424.57,323.93
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,460.52,349.44
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,505.28,380.92
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,561.68,422.13
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,629.86,470.85
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,620.76,462.79
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,615.74,457.87
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,561.7,418.7
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,513.71,383.3
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,696.47,519.93
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,841.86,621.94
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,645.74,481.5
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,394.68,294.55
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,506.36,378.76
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,613.49,455.47
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,720.85,536.07
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,789.94,588.71
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,691.75,515.4
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,575.01,429.2
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,515.16,386.91
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,466.42,351.57
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,439.17,332.28
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,411.7,312.44
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,345.1,262.81
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,277.38,211.96
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,198.42,151.88
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,121.26,92.0
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,64.66,47.12
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,7.64,0.65
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,6.86,0.04
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.09,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.32,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.56,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,30.72,21.31
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,54.69,42.13
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,47.12,35.48
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,39.49,28.56
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.38,17.43
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.45,4.6
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,7.08,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,13.88,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,26.48,16.7
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,39.16,28.75
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,52.16,40.77
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,64.91,52.39
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,76.08,62.26
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,107.41,76.02
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,88.27,62.61
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,46.76,34.11
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,78.81,60.82
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,110.4,86.65
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,204.46,160.37
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,307.22,240.38
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,359.83,281.22
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,412.72,322.14
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,506.79,395.48
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,604.64,471.69
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,641.07,499.1
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,679.38,527.36
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,653.9,505.02
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,589.93,453.83
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,617.61,473.87
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,644.76,492.87
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,750.67,573.88
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,830.31,634.3
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,787.34,597.51
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,715.99,540.76
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,794.36,601.72
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,846.28,641.83
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,741.19,561.68
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,595.19,450.76
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,473.58,361.13
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,343.25,262.35
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,575.14,443.57
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,753.5,576.03
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,667.71,509.75
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,581.39,444.22
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,452.75,347.94
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,329.16,253.51
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,446.85,345.41
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,518.34,397.33
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,468.81,357.1
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,420.19,317.47
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,347.42,260.77
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,288.26,214.91
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,151.9,111.5
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,41.36,28.96
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,35.95,24.66
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,30.55,20.25
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,25.55,17.06
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,20.56,12.66
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,15.58,8.2
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,10.62,3.7
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,6.82,0.18
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.02,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.57,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,7.87,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.17,0.15
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,26.85,17.33
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,38.53,28.59
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.55,37.09
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,59.22,47.73
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,67.19,54.83
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,103.39,69.98
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,145.09,97.37
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,191.52,133.07
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,244.54,174.32
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,304.1,222.7
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,320.15,245.66
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,302.83,238.11
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,271.52,214.5
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,224.65,177.24
