Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,249.32,196.6
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,274.55,216.09
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,275.37,215.91
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,275.5,215.25
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,391.0,305.15
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,502.64,389.42
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,334.15,260.35
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,144.39,110.65
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,298.77,232.31
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,451.32,347.29
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,283.91,219.36
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,112.71,84.89
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,343.72,266.72
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,560.13,426.96
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,353.58,272.46
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,133.1,101.07
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,221.65,171.07
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,320.9,247.14
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,563.83,436.77
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,744.25,570.22
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,714.34,546.71
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,681.78,522.6
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,649.3,497.93
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,608.78,467.05
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,564.39,433.37
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,518.68,397.79
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,469.82,358.31
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,420.66,317.62
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,345.29,259.01
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,279.1,209.04
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,155.91,115.74
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,52.95,38.75
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,45.97,33.21
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,39.02,27.52
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,46.42,35.59
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,55.55,43.6
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,48.38,37.16
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,41.16,30.47
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.59,18.84
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.27,6.48
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,7.87,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.31,0.97
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.46,16.94
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.63,26.71
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,43.68,33.36
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,50.71,39.79
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,55.57,44.09
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,96.05,56.73
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,145.19,87.24
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,197.77,127.42
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,253.54,173.68
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,307.57,219.49
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,360.18,264.39
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,413.27,308.71
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,464.12,350.13
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,514.41,389.78
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,559.0,424.84
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,603.54,458.82
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,644.41,488.3
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,683.13,515.36
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,717.38,538.54
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,748.93,559.24
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,775.7,576.2
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,799.39,590.64
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,817.95,601.91
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,833.16,610.97
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,843.76,617.56
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,850.95,622.02
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,853.5,623.56
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,852.62,622.99
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,847.09,618.29
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,838.05,611.44
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,823.2,602.07
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,804.95,590.54
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,781.9,575.89
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,755.69,558.43
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,725.01,537.21
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,691.55,513.67
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,653.91,486.72
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,614.02,457.54
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,569.91,425.43
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,524.19,391.1
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,475.74,352.93
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,426.23,312.88
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,373.03,268.88
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,320.12,224.32
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,265.98,178.81
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,213.3,135.22
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,156.93,91.94
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,107.03,59.59
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,59.11,45.61
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,50.17,38.02
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,43.86,32.54
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,37.55,26.83
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,28.56,18.53
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.59,7.7
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,7.87,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.32,1.51
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.44,16.68
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,36.61,26.27
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,44.05,33.16
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,51.45,39.81
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,56.6,44.28
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,95.85,56.25
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,144.4,85.61
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,196.4,124.48
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,252.13,169.84
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,305.91,214.58
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,357.86,257.99
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,410.29,300.97
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,460.74,341.0
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,510.71,379.43
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,554.6,413.49
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,598.65,446.78
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,638.96,475.71
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,677.04,502.34
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,710.81,526.46
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,741.92,548.37
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,768.75,565.98
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,792.52,581.26
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,811.19,593.71
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,826.55,603.8
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,836.59,609.72
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,843.26,613.51
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,844.98,614.52
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,843.35,613.47
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,835.15,608.62
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,823.71,601.75
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,809.1,592.07
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,791.26,579.98
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,767.7,564.0
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,741.27,545.88
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,710.92,524.53
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,678.0,501.07
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,645.54,477.35
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,604.79,447.49
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,546.17,404.8
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,491.14,364.29
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,444.11,328.47
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,396.33,291.08
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,357.77,258.29
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,312.13,218.59
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,259.88,175.5
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,209.86,134.95
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,159.56,97.07
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,112.87,67.02
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,68.65,53.34
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,59.66,45.81
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,49.44,37.04
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.51,29.99
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,30.59,20.05
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,19.66,8.02
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,10.23,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,7.47,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,14.44,1.55
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,28.86,18.6
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,42.95,31.61
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,57.39,44.61
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,71.62,57.18
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,81.7,65.87
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,107.26,77.22
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,134.6,98.7
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,153.09,115.62
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,176.79,134.45
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,200.26,152.98
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,285.65,213.07
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,393.37,292.08
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,440.74,329.66
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,488.52,366.93
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,532.75,400.41
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,576.08,432.31
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,567.11,424.35
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,536.58,400.07
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,568.47,423.2
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,600.17,445.6
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,688.14,509.4
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,766.62,565.34
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,784.71,577.13
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,799.75,587.23
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,710.25,520.55
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,586.76,429.67
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,629.91,461.21
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,661.98,483.96
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,742.48,544.33
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,799.55,587.83
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,784.77,577.31
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,767.02,565.24
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,743.61,549.11
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,717.69,531.09
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,687.97,510.05
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,659.31,489.36
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,622.46,462.88
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,583.9,434.66
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,541.52,402.93
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,498.18,369.79
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,451.63,333.56
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,404.74,296.24
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,355.73,257.03
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,307.68,217.92
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,258.19,177.25
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,210.46,138.64
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,159.92,100.66
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,116.15,72.32
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,74.03,57.92
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,63.31,48.93
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.01,40.88
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,44.59,32.5
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,32.51,21.6
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,20.31,8.8
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,10.62,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,16.62,3.1
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,28.56,18.3
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,40.43,29.31
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.31,37.42
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,58.12,45.25
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,65.59,51.69
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,102.5,65.33
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,146.44,92.05
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,194.35,127.77
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,242.49,166.87
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,292.71,208.65
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,341.6,249.45
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,391.47,290.35
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,439.26,328.8
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,487.09,366.22
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,531.69,399.98
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,574.72,431.53
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,614.04,459.68
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,651.69,485.87
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,685.16,509.45
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,716.3,530.95
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,742.36,547.5
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,765.59,561.81
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,784.24,574.31
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,799.84,584.69
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,809.63,591.06
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,816.19,595.27
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,818.25,596.6
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,817.14,595.84
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,810.5,591.36
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,800.73,584.81
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,723.82,528.36
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,635.36,463.98
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,690.49,506.49
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,720.9,530.45
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,548.71,406.13
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,365.95,271.39
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,499.16,372.01
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,585.84,433.47
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,543.72,402.11
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,500.54,370.09
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,396.38,293.79
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,306.52,228.82
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,321.81,235.73
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,309.22,217.99
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,259.54,177.3
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,211.64,138.8
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,163.79,103.19
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,116.49,72.31
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,74.27,57.98
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,64.11,49.4
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,54.79,41.47
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,45.36,33.17
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,33.27,22.29
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.07,9.67
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,9.05,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,17.54,4.12
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.91,18.82
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,39.02,28.38
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,46.38,35.2
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,53.69,41.77
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,58.09,45.48
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,93.82,55.28
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,142.54,83.82
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,194.65,122.16
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,250.21,166.72
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,303.86,210.49
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,355.98,253.34
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,408.54,295.53
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,459.05,335.02
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,508.93,372.7
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,552.74,406.57
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,596.54,439.66
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,637.3,469.52
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,676.14,497.41
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,710.02,521.39
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,741.18,543.16
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,752.82,547.03
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,739.39,534.37
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,711.85,514.7
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,671.36,486.34
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,771.4,559.07
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,842.49,609.11
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,844.33,609.45
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,842.78,608.46
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,836.25,603.76
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,826.37,597.0
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,811.54,588.26
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,793.38,577.32
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,771.15,562.95
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,745.75,546.18
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,715.3,526.28
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,682.12,504.05
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,644.65,477.32
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,604.92,448.37
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,561.94,415.84
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,517.37,381.4
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,469.39,343.65
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,419.21,303.36
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,361.82,258.5
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,305.83,214.21
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,257.93,173.34
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,210.52,132.93
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,154.48,90.14
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,104.88,58.36
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,57.58,44.18
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,50.13,37.83
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,44.21,32.67
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,38.31,27.33
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,29.78,19.51
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,21.26,10.16
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,10.23,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.15,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.06,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,13.69,5.9
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,21.35,12.94
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,30.56,21.28
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,39.81,29.56
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,50.04,38.52
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,60.11,44.94
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,49.45,35.9
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,38.28,26.46
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,54.52,39.77
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,70.77,52.87
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,113.59,87.21
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,157.09,121.45
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,243.7,188.23
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,341.31,262.33
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,349.19,268.17
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,347.81,266.96
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,221.13,169.6
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,86.03,63.1
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,171.7,130.53
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,258.9,197.43
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,346.8,263.46
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,429.13,323.75
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,369.46,278.82
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,298.15,225.11
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,348.52,262.95
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,388.87,292.64
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,488.45,366.58
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,575.97,429.89
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,634.16,472.71
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,687.24,511.42
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,478.53,361.22
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,254.81,192.79
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,237.07,180.01
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,219.41,166.69
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,273.59,208.44
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,319.51,243.28
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,269.77,205.75
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,216.52,165.3
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,220.89,169.42
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,228.42,175.85
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,147.74,113.03
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,72.49,53.34
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,80.01,59.66
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,87.37,65.82
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,130.02,98.7
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,162.77,122.86
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,137.57,103.27
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,113.21,85.07
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,90.08,72.64
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,74.73,59.44
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,60.46,47.02
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,46.02,34.2
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,32.58,22.02
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,18.88,8.64
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.05,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.54,4.77
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,28.02,18.02
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,37.34,26.8
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,43.55,32.65
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,49.78,38.32
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,69.9,55.89
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,105.53,75.77
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,136.83,99.77
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,159.17,119.89
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,197.48,148.08
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,244.27,183.56
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,269.36,204.55
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,293.49,224.06
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,338.43,257.96
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,392.19,298.1
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,443.5,336.78
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,506.67,383.88
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,508.79,384.24
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,510.73,384.05
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,431.25,325.16
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,341.63,257.46
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,343.54,258.42
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,344.99,258.71
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,397.21,297.23
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,450.15,335.56
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,653.34,487.05
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,811.26,599.09
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,759.65,557.85
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,676.51,495.74
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,750.02,551.72
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,790.3,583.8
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,694.21,511.47
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,565.36,416.54
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,662.21,490.58
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,721.88,535.88
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,691.95,513.94
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,659.54,490.63
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,623.26,464.44
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,584.91,436.2
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,543.12,405.57
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,500.04,373.08
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,453.58,336.46
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,406.5,298.4
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,348.46,252.55
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,298.84,213.35
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,241.79,169.78
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,196.48,136.77
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,157.2,106.91
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,119.58,81.16
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,75.8,59.67
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,56.07,42.93
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,49.35,37.11
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,42.58,31.01
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,30.88,20.49
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.32,10.66
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.05,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.45,4.97
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,27.72,17.68
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.03,27.18
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,47.83,36.02
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,55.35,42.67
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,60.27,46.88
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,91.12,55.34
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,142.07,93.52
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,175.98,125.78
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,220.03,152.58
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,285.83,199.37
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,338.72,243.3
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,389.21,284.76
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,437.11,323.42
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,484.47,360.58
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,529.4,395.51
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,573.13,428.67
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,612.72,457.19
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,650.31,483.51
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,677.02,502.56
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,707.04,523.36
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,732.69,540.7
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,755.4,555.76
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,709.53,518.76
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,629.85,458.88
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,730.04,532.37
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,804.64,585.5
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,806.77,585.63
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,805.82,584.52
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,797.94,579.48
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,799.96,580.45
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,785.71,570.92
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,768.33,559.38
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,746.08,544.87
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,720.98,528.21
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,691.33,507.78
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,659.22,485.32
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,622.98,459.54
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,584.87,431.87
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,542.93,400.83
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,499.78,368.13
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,451.75,331.08
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,404.21,293.45
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,354.71,253.96
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,305.9,214.23
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,255.72,173.14
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,207.82,134.66
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,159.49,98.63
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,114.69,70.11
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,70.64,54.9
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.92,48.4
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,54.24,41.04
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,45.47,33.35
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,34.39,23.38
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,23.26,12.28
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,12.2,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,9.44,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,18.16,5.61
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,29.64,19.28
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.17,29.89
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.04,37.93
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.85,45.71
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,67.13,52.8
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,96.06,60.84
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,139.98,85.79
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,187.69,120.14
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,235.73,158.38
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,285.93,199.59
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,334.91,240.6
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,384.72,281.79
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,432.52,320.16
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,481.03,357.99
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,525.29,392.14
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,568.48,424.59
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,609.14,453.99
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,643.84,478.67
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,676.7,501.83
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,707.04,522.75
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,732.45,539.24
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,754.97,553.5
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,718.43,523.11
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,647.59,469.81
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,739.92,538.22
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,805.8,586.15
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,808.02,586.43
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,807.08,585.32
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,748.77,541.07
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,662.12,477.56
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,728.62,527.41
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,760.78,552.67
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,739.91,538.2
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,716.07,522.04
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,687.32,501.9
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,656.0,479.72
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,620.48,454.62
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,586.54,429.94
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,544.23,399.6
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,500.53,367.35
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,453.95,331.3
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,406.66,293.73
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,357.0,254.04
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,307.71,213.74
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,253.28,168.96
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,203.24,128.3
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,153.38,90.84
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,106.55,61.2
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,61.73,47.33
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,54.68,41.39
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,48.29,35.97
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.85,30.29
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.75,22.03
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.12,11.58
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.08,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,9.44,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.22,5.87
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.15,18.07
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.12,27.31
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,47.5,35.77
