Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,54.65,42.08
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,59.94,46.59
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,89.23,54.48
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,107.36,70.75
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,93.47,70.79
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,123.63,94.01
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,155.39,117.93
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,212.73,159.97
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,280.41,209.33
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,371.24,272.54
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,481.45,350.0
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,525.55,382.62
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,568.43,414.24
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,607.74,441.83
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,639.48,463.8
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,671.56,486.38
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,701.15,506.92
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,726.7,523.49
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,749.36,537.92
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,766.74,549.87
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,781.03,559.76
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,791.02,565.41
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,797.87,569.1
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,723.63,515.16
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,615.77,438.54
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,715.65,512.26
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,791.78,567.01
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,777.71,556.92
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,760.53,545.75
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,738.81,532.08
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,714.23,516.26
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,621.87,451.12
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,528.01,384.55
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,542.95,396.73
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,543.37,397.26
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,453.67,333.0
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,376.5,277.73
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,303.06,224.83
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,233.68,174.45
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,166.65,124.55
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,102.29,75.8
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,54.53,38.34
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,9.44,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.09,5.89
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,30.32,19.8
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,42.44,30.87
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,51.57,39.18
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.61,47.23
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,68.0,53.54
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,95.67,62.07
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,140.45,87.83
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,186.33,120.45
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,233.09,157.23
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,282.3,197.2
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,330.51,236.77
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,379.69,276.5
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,426.41,313.63
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,473.08,349.74
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,516.93,383.61
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,559.25,415.63
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,599.75,445.03
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,639.69,473.41
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,672.62,497.08
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,695.3,513.59
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,721.2,530.89
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,744.35,545.98
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,675.2,493.01
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,560.1,407.97
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,695.75,508.52
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,794.93,580.33
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,797.14,580.86
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,796.3,580.31
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,739.3,537.47
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,654.73,475.72
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,649.93,473.36
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,642.89,468.86
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,687.95,503.4
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,709.37,521.0
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,680.55,500.6
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,649.34,478.59
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,496.93,368.36
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,343.87,255.55
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,412.5,307.12
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,457.46,338.08
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,416.26,306.26
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,374.82,274.09
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,298.92,218.88
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,239.14,176.73
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,223.04,161.0
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,196.04,136.0
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,157.81,107.45
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,121.54,82.95
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,81.96,64.2
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.1,49.18
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.5,41.86
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,35.44,24.12
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,24.07,13.24
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.23,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,9.44,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,18.12,6.02
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,31.59,20.78
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,44.96,32.89
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,55.53,42.43
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.01,51.67
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.24,57.9
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,98.77,65.81
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,139.65,88.81
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,184.36,120.37
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,232.37,157.58
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,280.21,195.91
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,327.5,234.21
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,375.93,272.77
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,422.24,309.08
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,469.15,344.95
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,512.34,377.49
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,554.62,408.46
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,595.41,437.4
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,631.5,462.62
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,664.01,483.9
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,694.13,502.96
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,720.42,519.61
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,744.07,534.22
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,762.74,546.95
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,778.34,557.57
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,670.52,480.61
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,517.92,371.67
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,678.84,489.56
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,799.34,573.9
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,793.8,570.22
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,785.13,565.84
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,632.14,458.18
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,441.5,320.85
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,605.42,443.15
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,712.24,520.09
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,629.58,458.92
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,534.77,390.49
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,497.18,364.75
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,460.19,338.7
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,493.38,363.11
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,497.45,364.01
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,451.23,327.88
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,404.63,290.85
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,350.63,248.71
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,302.52,210.69
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,253.11,169.87
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,203.43,129.33
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,155.82,94.03
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,111.52,66.29
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,68.76,52.96
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,61.49,46.99
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,51.56,38.53
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,43.75,31.66
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,33.95,22.89
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.14,13.41
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.16,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,5.9,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,11.42,1.76
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,24.25,14.63
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,36.61,25.74
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,51.18,38.67
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,65.63,51.36
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,79.74,63.42
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,95.31,72.51
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,110.4,84.16
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,125.49,95.99
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,122.9,94.05
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,118.44,90.58
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,141.05,108.18
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,164.51,126.33
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,226.09,173.52
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,290.31,222.06
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,349.33,266.63
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,408.31,310.91
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,428.17,324.83
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,446.69,337.61
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,478.34,360.8
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,510.33,384.03
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,402.49,303.35
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,270.43,203.08
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,228.48,171.63
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,186.28,139.51
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,313.72,236.31
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,436.38,326.6
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,359.27,269.32
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,272.79,204.7
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,351.72,264.22
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,420.87,315.27
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,518.63,388.61
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,610.17,455.63
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,598.31,447.15
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,584.6,437.73
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,573.37,431.12
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,565.1,426.25
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,512.11,386.97
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,467.84,353.91
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,341.32,259.37
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,226.35,172.15
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,174.64,132.69
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,127.91,96.54
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,164.8,125.57
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,194.96,148.75
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,139.29,105.8
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,87.34,65.63
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,77.02,57.65
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,66.79,49.58
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,56.66,43.43
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,46.67,34.85
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,36.73,26.18
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,26.72,17.36
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,18.67,10.16
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,10.64,2.82
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.31,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,9.44,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,18.15,6.28
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,29.9,19.51
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,41.56,30.25
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,53.61,41.12
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,65.45,51.63
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,77.16,61.68
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,100.93,71.36
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,129.53,82.04
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,177.37,111.42
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,225.93,150.55
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,276.31,192.69
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,325.39,234.29
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,377.45,277.64
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,413.35,308.88
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,432.59,325.4
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,462.03,348.37
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,480.97,362.8
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,511.68,384.82
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,541.38,405.59
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,555.61,415.07
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,566.39,421.93
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,571.73,425.25
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,574.51,426.69
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,594.92,441.25
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,614.39,454.97
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,621.42,458.95
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,626.97,461.99
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,571.84,422.43
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,523.82,387.64
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,505.57,374.83
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,477.12,354.61
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,511.21,379.88
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,533.76,396.48
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,513.42,382.18
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,492.55,367.68
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,373.77,281.25
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,261.36,197.38
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,270.16,204.71
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,271.92,206.31
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,243.29,185.16
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,212.04,161.87
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,202.86,155.11
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,193.44,148.05
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,169.25,129.55
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,145.92,111.67
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,124.48,95.15
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,103.87,79.18
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,91.2,69.36
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,78.66,59.48
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,66.27,51.88
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,54.31,41.62
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,43.31,32.09
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,32.13,22.24
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,22.13,13.28
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,4.18
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,9.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.6,7.46
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.56,18.61
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,37.53,27.02
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,43.82,32.85
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,50.12,38.47
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,54.98,42.66
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,81.14,48.9
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,129.19,74.11
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,184.32,113.77
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,235.26,154.89
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,287.77,199.11
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,339.53,243.09
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,391.74,286.81
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,441.58,327.28
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,490.09,365.49
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,534.74,400.9
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,577.86,434.22
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,618.04,463.64
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,656.11,490.68
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,688.81,514.46
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,718.76,535.89
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,744.07,552.65
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,766.22,566.91
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,783.95,579.38
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,798.37,589.17
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,807.15,594.13
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,812.54,596.92
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,774.35,566.98
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,711.79,519.82
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,768.02,564.46
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,798.49,590.48
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,548.19,410.63
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,253.41,188.16
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,523.88,395.58
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,724.73,541.05
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,696.69,519.6
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,665.92,497.21
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,631.39,471.76
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,594.28,443.87
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,553.04,412.87
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,511.52,380.78
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,464.23,342.86
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,416.0,303.32
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,365.56,261.83
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,315.23,219.67
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,263.12,175.58
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,211.75,133.04
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,156.13,90.73
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,106.77,59.38
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,59.1,45.2
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,51.76,39.08
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,46.26,34.42
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,40.77,29.57
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,32.66,22.19
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,24.55,14.23
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,9.83,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.49,8.22
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.45,19.56
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,38.42,28.04
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,45.11,34.26
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,51.78,40.26
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,56.29,44.08
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,81.74,49.69
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,130.42,75.08
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,186.11,115.53
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,238.21,157.98
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,291.97,203.76
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,343.86,249.07
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,395.99,294.16
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,446.21,336.38
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,495.18,376.51
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,540.3,413.27
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,583.82,447.85
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,624.09,478.41
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,662.24,506.58
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,696.16,531.85
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,727.34,554.65
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,754.04,572.79
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,777.67,588.4
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,797.44,602.1
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,813.86,612.77
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,825.29,619.08
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,833.32,623.14
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,836.8,625.13
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,836.86,624.9
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,832.66,621.88
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,824.94,616.57
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,811.46,607.15
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,794.53,595.42
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,773.59,580.5
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,749.22,562.99
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,719.81,541.64
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,687.48,517.86
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,651.01,490.7
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,611.91,461.04
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,569.22,428.03
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,524.66,392.79
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,476.31,353.8
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,426.73,312.85
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,375.03,269.74
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,323.05,225.56
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,269.14,179.45
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,212.38,132.1
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,158.65,90.8
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,107.23,58.05
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,57.43,44.33
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,50.54,38.53
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,45.15,33.92
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,36.66,26.41
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,29.88,20.19
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,23.18,13.49
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,9.05,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.94,7.42
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,26.82,17.62
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,34.78,25.21
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,40.14,30.29
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,45.55,35.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,53.69,42.34
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,78.61,47.35
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,128.41,72.65
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,181.05,110.15
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,234.15,152.91
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,288.63,198.35
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,343.86,244.98
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,396.37,288.68
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,446.57,329.76
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,495.89,368.93
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,541.71,403.75
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,585.88,436.08
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,626.66,465.29
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,665.04,491.94
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,699.66,517.32
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,731.49,540.4
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,758.88,559.11
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,783.1,575.42
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,802.12,588.9
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,817.71,599.71
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,828.69,607.56
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,836.15,613.2
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,838.92,615.36
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,838.24,615.37
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,832.49,610.93
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,823.23,604.29
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,809.38,595.44
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,792.09,584.37
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,769.91,569.22
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,744.51,551.64
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,714.58,530.32
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,681.76,506.66
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,645.02,480.07
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,605.89,451.15
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,562.83,418.45
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,518.0,383.61
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,470.12,345.62
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,421.19,305.81
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,370.06,263.45
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,318.78,220.22
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,262.69,173.25
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,209.98,129.77
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,156.96,89.5
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,106.39,57.54
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,57.97,44.4
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,42.15,31.04
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,37.22,26.67
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,30.1,20.17
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,23.06,13.25
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,9.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.56,7.65
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.88,19.07
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,38.17,27.82
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,44.77,33.96
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,51.35,39.88
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,56.13,44.03
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,78.96,49.25
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,125.51,73.08
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,175.2,108.32
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,228.97,151.37
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,280.55,194.33
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,315.52,230.65
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,329.68,247.59
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,399.59,298.86
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,478.3,357.47
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,522.1,391.52
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,565.27,424.11
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,604.78,452.45
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,642.56,478.61
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,676.27,501.55
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,707.39,521.93
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,733.88,537.44
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,757.41,550.32
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,776.38,560.69
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,792.1,568.12
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,803.32,572.07
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,811.25,573.94
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,814.33,574.83
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,814.12,573.8
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,809.38,568.99
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,801.27,562.27
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,788.67,555.54
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,772.73,546.58
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,751.58,533.79
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,727.27,518.73
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,698.96,500.0
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,667.85,479.04
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,632.14,454.55
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,594.12,427.89
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,552.25,397.86
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,508.69,365.75
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,462.28,331.05
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,415.01,294.52
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,363.32,253.69
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,312.48,212.45
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,259.96,169.87
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,208.86,128.93
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,157.47,90.7
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,104.63,56.95
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,58.19,44.2
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,51.54,38.72
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,46.07,34.13
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,40.61,29.34
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,32.91,22.37
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,25.26,14.95
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.26,6.59
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.17,18.13
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.13,27.31
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,47.43,35.69
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,54.55,41.99
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,59.87,46.53
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,81.31,51.63
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,126.02,74.2
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,174.2,107.58
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,222.64,145.43
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,273.01,186.43
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,325.43,229.66
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,375.22,270.31
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,422.92,307.96
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,470.34,344.15
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,514.52,378.12
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,557.48,410.26
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,596.81,438.38
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,629.25,461.08
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,661.98,484.26
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,692.23,505.29
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,717.7,521.7
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,740.29,535.88
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,758.76,548.19
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,774.15,558.36
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,784.49,563.92
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,791.68,567.21
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,794.62,568.98
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,794.49,568.88
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,790.59,565.75
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,783.42,560.59
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,770.7,552.4
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,754.83,541.86
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,734.36,528.55
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,710.93,513.03
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,682.88,493.5
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,652.21,471.88
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,617.77,447.57
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,581.13,421.18
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,542.9,392.76
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,499.85,360.31
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,453.81,325.08
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,406.84,288.2
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,357.73,249.44
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,308.81,209.98
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,258.01,168.55
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,204.6,125.86
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,154.88,89.22
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,107.86,60.02
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,62.14,46.94
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,54.13,40.38
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,48.44,35.68
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,42.74,30.75
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,34.39,23.3
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,26.01,15.38
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.32,6.55
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,29.23,18.91
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,38.93,27.86
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,45.5,33.86
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,52.05,39.64
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,56.5,43.34
