Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,77.53,47.6
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,124.37,70.5
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,174.42,104.95
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,228.44,147.19
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,280.39,189.67
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,330.88,231.95
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,381.79,274.08
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,430.98,314.17
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,479.01,352.36
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,523.78,387.65
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,567.11,420.97
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,606.01,449.37
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,642.46,475.19
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,630.15,463.92
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,582.78,427.53
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,627.53,458.41
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,666.72,484.64
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,736.01,535.9
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,788.56,575.65
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,798.88,582.02
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,805.92,586.49
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,808.21,588.14
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,807.33,587.8
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,800.92,582.93
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,791.38,576.06
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,777.56,566.91
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,760.62,555.5
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,738.47,540.37
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,713.49,523.09
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,684.34,502.35
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,652.69,479.55
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,621.1,456.33
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,582.18,427.6
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,540.68,397.11
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,497.9,364.86
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,451.66,328.62
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,403.56,290.33
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,354.53,251.1
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,306.03,211.61
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,242.42,165.95
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,197.42,137.09
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,160.8,109.87
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,125.82,86.1
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,86.36,67.22
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.63,50.07
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.73,43.53
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.75,36.67
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,38.75,26.95
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,27.67,16.75
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,14.15,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,9.44,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.65,7.56
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,28.3,18.39
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,37.03,26.59
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,43.06,32.17
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,49.12,37.59
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,52.45,40.45
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,77.57,47.56
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,128.05,71.96
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,181.5,109.41
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,234.68,152.08
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,289.68,198.51
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,345.79,246.45
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,399.11,291.52
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,449.71,333.5
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,499.65,373.72
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,546.4,410.97
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,591.38,445.77
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,633.09,476.27
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,672.57,504.15
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,707.09,527.37
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,738.69,547.75
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,766.09,564.95
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,790.23,579.46
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,809.5,591.08
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,825.25,599.91
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,836.27,604.98
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,843.7,607.77
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,845.97,608.51
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,844.69,607.09
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,838.4,601.38
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,828.63,593.58
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,814.85,584.5
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,797.6,573.28
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,775.48,558.16
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,750.12,540.71
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,720.22,520.03
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,687.42,497.08
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,650.69,470.12
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,611.58,441.07
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,568.38,410.3
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,523.38,377.32
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,475.49,340.87
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,426.55,302.54
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,375.18,261.21
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,323.63,218.96
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,267.31,172.83
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,214.46,130.16
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,161.28,90.66
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,110.49,59.06
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,61.73,46.73
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,49.37,36.53
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,44.08,32.08
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,38.8,27.45
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,31.73,21.12
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,24.73,14.45
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,9.44,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.33,6.67
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,29.25,19.24
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,38.94,28.24
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,45.9,34.65
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,52.82,40.82
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,56.89,44.32
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,76.01,47.97
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,123.29,70.99
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,173.91,106.0
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,228.01,148.56
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,280.14,191.44
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,331.48,234.74
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,383.3,277.91
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,432.81,317.83
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,481.42,355.85
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,526.69,391.3
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,570.5,424.62
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,610.65,453.71
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,648.73,480.45
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,682.26,504.25
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,713.12,525.69
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,739.68,542.71
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,763.2,557.28
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,782.08,569.57
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,797.67,579.3
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,808.38,584.33
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,815.73,587.23
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,818.2,588.21
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,817.4,587.18
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,812.15,582.72
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,803.58,576.24
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,790.17,567.88
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,773.48,556.91
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,752.21,542.69
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,727.93,526.29
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,698.85,506.06
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,667.07,483.7
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,631.33,458.55
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,593.46,431.34
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,552.32,401.44
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,509.56,369.56
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,463.5,333.98
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,415.41,296.04
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,365.42,255.73
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,315.57,214.89
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,264.18,173.09
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,210.54,130.39
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,159.86,92.85
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,111.88,62.71
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,65.84,50.21
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,57.1,43.08
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,51.13,38.13
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,45.11,32.93
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,36.43,25.23
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.68,17.04
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.04,0.08
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,8.35,0.0
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,20.23,11.48
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,31.87,22.02
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,46.57,35.18
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,61.08,48.04
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,74.87,59.96
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,89.17,68.62
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,100.17,77.11
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,110.9,85.37
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,133.58,102.62
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,157.66,120.7
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,188.62,143.69
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,221.69,167.86
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,222.97,168.17
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,222.37,167.01
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,237.79,178.32
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,253.24,189.45
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,300.54,223.69
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,349.69,258.51
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,310.45,229.15
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,262.15,193.37
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,435.52,319.75
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,608.09,437.63
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,688.24,492.91
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,755.92,539.97
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,767.71,545.96
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,776.67,550.66
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,779.65,552.5
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,779.72,552.5
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,714.74,505.41
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,631.73,446.6
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,694.57,493.36
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,741.24,527.53
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,721.47,514.58
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,698.82,500.15
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,670.64,481.63
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,640.24,461.26
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,569.2,411.64
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,500.92,363.56
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,451.79,328.87
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,405.8,295.95
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,376.28,274.29
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,345.17,250.8
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,184.25,133.91
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,34.5,21.79
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,59.19,41.56
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,83.04,60.56
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,73.15,53.02
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,63.34,45.49
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,53.97,40.12
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,44.43,32.2
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,35.17,24.37
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,25.94,16.43
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,17.89,9.42
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,9.87,2.37
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,4.92,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,17.46,5.71
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,30.33,19.71
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,43.11,31.29
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,56.84,43.54
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,70.35,55.41
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,84.41,67.4
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,102.61,76.63
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,128.05,94.15
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,150.71,112.05
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,195.2,139.89
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,258.84,184.17
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,308.41,219.49
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,370.1,265.89
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,419.69,306.24
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,467.86,344.57
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,512.69,379.35
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,556.19,412.14
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,596.15,441.62
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,634.16,468.95
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,668.48,493.66
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,700.25,516.1
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,727.43,534.13
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,751.67,549.81
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,771.76,563.28
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,788.62,573.97
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,800.6,580.41
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,809.26,584.71
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,812.65,586.52
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,812.72,586.25
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,808.26,583.41
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,800.44,578.46
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,787.34,569.54
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,770.91,558.29
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,750.09,543.88
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,726.1,527.18
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,696.65,506.28
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,664.46,483.21
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,628.29,456.08
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,589.96,427.05
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,548.99,397.31
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,506.33,365.52
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,459.48,329.18
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,412.02,291.57
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,360.9,250.71
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,310.69,209.74
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,259.6,168.25
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,210.32,128.99
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,156.3,88.82
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,108.39,58.74
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,63.22,47.42
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,54.87,40.65
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,49.21,36.02
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,43.53,31.16
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,35.6,24.14
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.65,16.73
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.05,0.61
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,9.05,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.74,6.43
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,27.28,17.15
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,35.83,25.07
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,41.74,30.46
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,47.66,35.68
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,51.86,39.26
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,68.88,42.49
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,115.06,63.88
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,168.05,100.43
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,217.48,139.29
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,268.63,181.72
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,318.61,223.94
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,369.01,266.0
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,383.58,283.87
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,367.63,275.19
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,233.72,176.15
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,81.96,59.07
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,116.53,85.89
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,151.53,112.49
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,387.33,292.07
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,628.94,465.29
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,509.06,377.28
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,368.41,272.88
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,417.03,308.96
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,466.37,344.52
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,383.23,283.97
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,289.66,214.98
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,495.0,368.45
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,672.12,494.68
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,435.82,325.37
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,178.38,131.95
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,449.26,338.99
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,696.53,517.04
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,715.32,533.3
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,708.17,532.46
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,625.73,470.35
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,531.94,400.04
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,340.51,258.63
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,156.29,117.27
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,270.08,206.1
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,363.95,277.26
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,337.07,256.33
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,309.49,234.83
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,279.14,211.27
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,248.7,187.27
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,181.76,137.09
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,124.96,95.46
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,110.25,84.28
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,96.03,73.34
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,73.5,57.99
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,56.2,43.25
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,50.61,38.44
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,45.0,33.42
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,36.75,25.86
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,26.75,16.51
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.41,1.22
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,10.23,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,19.69,7.14
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,29.62,19.54
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.63,28.93
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,49.27,37.73
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,56.45,44.17
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,62.83,49.61
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,80.79,54.04
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,126.36,75.57
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,175.47,109.13
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,225.7,148.98
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,277.53,192.23
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,327.94,234.98
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,381.52,279.78
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,430.12,320.03
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,478.47,359.09
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,524.3,396.04
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,568.98,431.29
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,609.86,462.1
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,648.92,490.83
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,677.23,512.24
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,708.58,535.31
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,735.86,554.17
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,760.28,570.7
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,779.48,584.29
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,795.5,595.55
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,807.19,602.75
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,815.68,607.41
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,819.03,609.58
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,819.2,609.68
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,816.33,607.8
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,810.06,603.7
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,797.33,594.98
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,781.3,583.7
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,761.17,569.48
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,737.77,552.78
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,709.37,533.14
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,678.16,511.08
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,643.34,485.11
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,605.96,456.71
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,564.48,424.51
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,521.26,390.25
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,474.99,352.95
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,426.92,313.31
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,375.98,271.12
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,324.95,228.04
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,272.32,183.02
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,220.08,139.16
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,167.54,98.57
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,117.29,65.78
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,63.35,41.68
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,51.52,39.04
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,46.7,34.99
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,41.92,30.77
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,34.55,24.12
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,27.21,17.11
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,13.32,1.47
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,9.44,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.74,7.12
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.98,18.28
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,36.3,26.16
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,41.97,31.49
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,47.69,36.66
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,67.49,53.9
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,94.76,69.75
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,121.97,75.64
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,174.89,104.38
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,221.38,144.17
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,264.69,182.92
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,324.27,229.7
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,389.56,281.03
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,439.7,322.09
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,488.86,361.28
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,535.08,397.71
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,579.74,431.98
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,620.62,462.06
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,659.32,489.79
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,694.11,514.77
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,726.13,537.34
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,753.65,555.38
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,778.08,570.98
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,797.88,584.31
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,814.27,594.74
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,825.62,600.62
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,833.5,604.31
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,836.75,606.28
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,836.57,606.13
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,831.03,602.61
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,822.08,596.98
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,808.89,588.21
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,792.29,577.03
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,770.7,561.31
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,746.03,543.41
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,716.67,523.91
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,684.47,502.06
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,647.97,476.07
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,609.39,448.05
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,567.63,416.84
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,524.11,383.59
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,439.55,321.5
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,361.41,265.14
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,331.62,241.49
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,294.45,211.17
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,249.11,175.58
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,206.2,142.29
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,166.86,112.9
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,130.75,88.64
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,94.28,68.96
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,77.97,61.4
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,65.88,51.27
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,53.5,40.59
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,41.38,29.79
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,29.11,18.55
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,14.9,2.48
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.63,6.81
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.6,18.71
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,37.58,27.16
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,43.89,33.03
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,50.2,38.7
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,54.39,42.24
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,69.99,45.03
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,118.13,66.54
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,173.38,104.1
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,224.28,143.63
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,277.02,186.83
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,328.84,230.17
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,381.06,273.17
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,431.97,314.08
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,481.04,352.27
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,526.58,387.34
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,570.6,420.12
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,611.27,448.61
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,650.05,474.72
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,684.92,496.62
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,717.09,515.73
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,744.58,531.59
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,768.96,544.88
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,788.59,555.81
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,804.87,563.83
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,816.2,568.41
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,824.08,570.95
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,826.96,571.67
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,826.44,570.5
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,821.76,567.73
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,813.68,563.02
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,800.62,554.62
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,784.18,544.15
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,762.64,529.55
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,737.99,512.89
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,709.54,494.63
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,678.24,474.19
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,641.81,449.97
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,603.15,423.7
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,561.13,395.69
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,517.41,365.49
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,470.55,331.3
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,422.32,294.99
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,371.38,255.64
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,320.47,215.26
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,268.1,173.84
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,217.73,134.34
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,162.82,93.65
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,114.22,62.82
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,68.38,44.46
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,57.86,43.51
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,51.89,38.62
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,45.88,33.46
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,37.97,26.41
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.17,17.44
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.14,2.11
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,17.47,5.05
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,29.57,19.17
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,41.71,30.32
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,55.09,42.27
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,68.15,53.73
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,80.49,64.31
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,97.22,72.2
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,130.3,92.22
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,165.64,117.4
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,196.26,142.78
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,221.27,163.94
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,267.59,198.11
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,319.57,236.97
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,347.59,258.9
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,371.78,277.02
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,416.62,310.43
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,464.35,345.61
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,485.55,360.26
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,503.79,372.39
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,533.75,393.85
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,563.26,414.72
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,560.44,411.08
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,546.67,399.88
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,587.2,428.99
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,620.11,452.51
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,661.33,481.56
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,707.91,513.86
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,685.76,498.28
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,667.61,485.62
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,705.06,511.31
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,734.31,530.92
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,754.57,548.2
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,749.7,548.63
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,729.55,534.21
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,706.56,517.76
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,642.16,469.67
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,568.24,415.24
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,513.6,376.5
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,467.86,343.53
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,366.46,270.19
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,274.76,203.11
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,240.79,178.33
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,208.22,154.31
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,185.98,138.09
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,166.08,123.51
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,132.14,97.94
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,99.74,73.4
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,103.08,76.27
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,104.58,77.79
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,89.16,66.32
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,75.68,58.54
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,61.92,47.0
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,48.07,35.15
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,35.15,23.9
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.1,12.39
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.34
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
