Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,9.05,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,17.48,4.75
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.43,17.19
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,39.58,28.23
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,46.84,34.83
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,54.05,41.18
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,57.88,44.33
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,71.02,46.44
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,116.09,66.16
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,166.14,98.82
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,219.03,139.42
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,270.11,180.88
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,316.14,221.72
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,356.7,256.72
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,408.88,296.27
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,469.19,341.6
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,494.27,361.01
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,497.81,363.11
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,531.07,385.59
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,562.32,405.63
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,631.93,454.92
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,694.44,498.84
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,680.84,485.05
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,639.95,453.59
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,670.86,477.01
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,700.44,498.66
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,703.45,502.28
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,704.15,504.29
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,724.61,518.49
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,742.95,530.98
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,735.62,525.41
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,726.05,518.54
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,696.88,498.86
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,666.21,478.19
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,582.17,419.67
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,500.75,362.25
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,497.55,360.97
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,492.04,357.47
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,452.58,328.9
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,414.39,301.32
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,429.01,312.01
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,430.12,312.06
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,388.32,281.53
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,347.98,251.88
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,275.4,200.32
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,214.69,157.78
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,215.44,154.69
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,202.8,140.14
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,169.08,109.36
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,122.17,72.28
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,78.71,52.68
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,64.99,49.3
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,55.81,41.65
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,48.75,35.58
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.03,27.05
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.3,18.2
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,17.78,4.37
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,8.65,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,16.77,3.98
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,30.58,19.62
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,44.35,32.13
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,57.55,43.82
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,70.54,55.1
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,77.67,61.13
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,88.76,63.49
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,127.65,85.04
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,168.0,113.29
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,206.8,144.49
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,243.5,174.84
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,278.74,203.76
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,311.75,230.35
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,335.55,249.62
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,350.95,261.75
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,385.3,287.51
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,425.49,317.16
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,466.51,346.6
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,509.09,376.81
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,484.29,358.12
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,459.75,339.31
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,486.08,357.57
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,512.35,375.44
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,538.37,393.77
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,564.09,411.78
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,586.28,426.5
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,615.61,445.91
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,623.68,451.23
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,630.29,455.63
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,559.9,405.68
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,497.3,360.74
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,529.95,384.8
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,560.2,406.51
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,581.03,421.56
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,590.7,428.83
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,363.37,268.12
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,128.93,93.48
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,301.98,224.76
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,458.28,337.15
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,482.17,353.56
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,488.62,356.52
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,447.91,325.11
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,405.0,291.49
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,331.96,238.43
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,273.22,197.07
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,253.82,177.02
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,218.08,143.26
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,165.8,109.24
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,129.56,89.6
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,99.62,72.44
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,86.04,67.08
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,72.14,55.53
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,58.0,43.5
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,43.59,30.92
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,28.97,17.95
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,16.73,3.89
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,3.93,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,8.65,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,16.72,3.7
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,29.87,19.05
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,43.05,31.01
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,55.93,42.53
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,68.6,53.66
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,79.74,63.27
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,95.62,70.22
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,129.65,88.43
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,166.98,113.93
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,208.03,143.17
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,256.14,179.64
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,306.67,219.19
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,360.16,261.58
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,385.48,285.47
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,391.88,292.77
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,428.36,320.32
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,464.68,347.05
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,482.88,359.38
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,497.37,368.58
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,542.09,400.81
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,595.6,438.51
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,572.81,419.89
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,543.13,396.7
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,587.32,427.68
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,624.05,452.79
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,634.56,459.21
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,643.51,464.73
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,665.87,480.82
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,692.67,499.57
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,693.05,498.75
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,691.29,496.72
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,723.61,521.94
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,743.95,538.64
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,672.18,486.48
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,590.96,428.22
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,575.64,418.58
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,557.66,406.41
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,581.71,424.16
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,579.89,422.71
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,485.79,354.61
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,402.08,294.41
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,331.55,243.91
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,269.26,198.99
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,298.57,216.69
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,302.16,211.77
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,263.31,177.29
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,212.25,133.17
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,163.34,96.42
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,117.07,66.33
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,71.09,45.3
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,55.41,41.27
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,49.8,36.61
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,44.17,31.73
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.93,24.48
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.61,16.87
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.37,3.76
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,9.05,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,17.43,3.78
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,27.65,17.27
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,37.89,26.75
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,45.88,34.05
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,56.02,43.05
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,61.96,48.14
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,75.5,51.64
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,109.07,73.89
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,113.24,86.3
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,123.49,94.07
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,133.55,101.62
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,131.53,99.61
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,128.84,97.07
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,113.96,84.97
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,98.6,72.56
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,104.51,77.01
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,110.45,81.45
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,126.64,93.68
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,143.13,106.02
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,148.42,109.92
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,153.79,113.9
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,154.21,113.88
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,154.61,113.86
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,157.36,115.85
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,160.06,117.79
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,356.11,264.42
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,538.48,393.52
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,454.71,332.79
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,379.21,278.17
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,483.49,354.29
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,575.43,419.01
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,499.8,364.86
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,416.28,305.14
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,583.05,428.37
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,710.47,517.86
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,493.13,364.21
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,265.91,196.67
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,449.54,335.66
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,582.39,430.18
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,308.54,231.67
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,49.35,33.35
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,252.77,189.46
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,410.93,300.85
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,327.87,239.51
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,260.91,192.53
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,249.95,178.05
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,221.4,148.2
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,175.93,113.91
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,133.71,85.73
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,93.05,65.14
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.23,60.34
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,67.42,52.08
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,57.59,43.56
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,44.73,32.24
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,31.77,20.53
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,18.4,5.15
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,9.44,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,18.06,3.79
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,29.62,19.06
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.18,29.81
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.09,37.93
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.95,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,66.77,52.49
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,78.97,54.86
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,122.62,74.08
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,170.2,105.41
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,218.14,141.92
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,268.98,182.91
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,319.34,224.48
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,373.03,268.01
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,421.6,306.9
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,470.43,344.93
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,516.14,379.66
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,560.71,412.47
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,601.23,441.42
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,639.56,468.0
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,643.8,469.25
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,629.28,457.21
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,666.36,482.15
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,702.59,505.73
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,693.34,498.46
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,679.96,488.69
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,699.75,501.31
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,717.62,512.29
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,731.7,521.62
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,743.58,529.53
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,710.23,507.03
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,668.86,479.52
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,654.69,470.34
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,638.93,459.83
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,702.69,506.99
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,732.24,530.13
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,704.45,510.72
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,673.93,489.59
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,639.72,465.82
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,603.13,439.78
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,565.27,412.66
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,521.87,380.81
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,475.42,345.09
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,427.85,307.53
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,377.71,267.63
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,327.63,226.87
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,275.9,184.17
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,221.39,139.86
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,170.39,100.94
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,121.91,68.85
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,74.4,47.05
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,58.0,43.84
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,52.4,39.23
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,46.77,34.39
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,38.5,27.06
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.19,19.34
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.56,4.75
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,7.87,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,15.12,1.89
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,28.22,17.96
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,40.95,29.74
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,55.0,42.34
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,68.81,54.5
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,82.05,65.77
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,97.52,73.74
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,115.51,85.86
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,126.83,96.06
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,166.28,123.88
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,214.86,158.99
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,245.93,182.94
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,277.53,207.04
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,345.98,256.14
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,432.25,318.92
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,488.69,360.29
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,547.78,403.3
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,521.21,383.03
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,459.15,336.25
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,520.49,380.17
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,579.12,420.9
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,663.34,479.84
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,739.82,532.2
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,759.28,544.11
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,775.69,554.34
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,733.24,520.7
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,670.7,474.31
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,742.78,525.99
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,798.65,565.27
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,792.43,560.52
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,783.14,554.4
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,770.54,545.74
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,754.91,535.09
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,734.09,520.46
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,710.5,503.94
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,657.16,466.89
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,601.14,428.15
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,504.67,362.06
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,417.75,301.47
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,377.81,274.51
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,339.52,248.02
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,316.91,231.9
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,293.56,214.84
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,237.86,174.84
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,190.53,140.95
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,189.26,138.7
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,183.02,132.0
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,154.81,111.15
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,127.89,92.01
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,102.21,75.17
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,85.02,66.24
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,71.64,55.13
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,56.78,42.48
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,42.28,29.91
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,27.57,16.93
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,15.56,3.48
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.15,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,3.93,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,7.59,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,19.09,10.12
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,30.33,20.33
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,44.03,32.49
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,57.58,44.41
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,71.39,56.21
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,85.38,64.73
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,58.91,42.93
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,27.51,17.14
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,72.77,54.09
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,116.4,88.86
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,122.23,93.06
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,128.09,97.38
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,123.98,93.69
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,119.63,89.88
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,142.32,107.41
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,165.47,125.11
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,185.38,139.9
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,205.59,154.78
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,247.54,185.89
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,297.53,222.35
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,271.86,202.58
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,238.45,177.33
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,250.18,185.99
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,261.87,194.44
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,334.04,246.86
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,398.51,292.28
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,357.79,262.58
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,306.82,225.76
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,418.73,307.48
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,528.74,384.42
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,554.1,401.92
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,585.01,423.45
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,577.87,417.68
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,568.85,410.9
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,419.0,306.66
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,275.54,203.29
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,338.7,250.91
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,402.41,296.74
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,475.17,349.11
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,508.43,370.08
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,463.67,335.14
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,417.88,299.15
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,360.2,255.2
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,311.56,218.21
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,268.25,180.7
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,217.02,136.48
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,167.2,98.7
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,119.8,67.25
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,73.33,45.41
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,55.65,41.83
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,50.02,37.21
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,44.35,32.34
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,36.45,25.29
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,28.52,17.89
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,16.84,4.31
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,15.99,1.18
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,25.94,15.8
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,38.03,26.95
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,45.32,33.63
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,52.55,40.04
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,57.25,43.99
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,68.88,46.39
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,113.99,65.56
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,162.67,97.41
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,211.54,134.74
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,262.28,175.74
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,315.45,219.83
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,366.0,261.52
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,414.58,300.39
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,462.65,337.54
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,483.41,354.49
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,482.46,353.91
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,554.65,404.97
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,625.88,454.05
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,659.63,476.21
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,690.92,496.34
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,656.65,467.88
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,587.42,416.37
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,691.25,490.45
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,776.23,549.35
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,745.87,523.83
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,689.46,482.89
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,671.64,471.45
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,658.22,462.27
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,645.56,454.29
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,631.44,445.28
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,659.52,464.8
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,690.63,485.38
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,650.05,457.81
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,603.33,426.81
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,566.8,401.67
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,530.88,376.72
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,435.56,311.12
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,347.37,249.69
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,191.55,139.38
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,38.51,24.51
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,82.25,58.85
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,125.02,91.66
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,135.44,99.64
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,145.03,107.13
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,172.73,125.86
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,189.96,135.63
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,160.14,113.72
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,131.66,93.73
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,104.18,76.15
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,85.94,67.0
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,71.67,55.27
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,57.11,42.95
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,43.01,30.66
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,28.31,17.61
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,16.05,3.78
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,15.18,0.24
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,28.39,17.85
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,41.51,30.02
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,51.63,39.21
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,61.63,48.06
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,69.6,54.93
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,83.02,59.52
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,116.94,81.75
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,125.17,95.14
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,153.77,116.46
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,185.39,140.09
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,209.16,158.19
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,233.09,176.12
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,183.07,138.05
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,124.64,92.93
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,132.66,99.03
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,140.83,105.08
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,161.97,120.83
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,183.45,136.59
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,200.76,149.25
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,218.21,161.9
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,293.0,216.1
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,363.28,264.94
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,475.81,343.48
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,590.1,419.3
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,551.78,390.44
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,519.43,367.02
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,386.56,276.66
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,254.27,183.62
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,281.59,204.06
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,318.44,229.95
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,375.53,270.33
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,431.32,308.96
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,394.02,282.56
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,357.25,257.09
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,295.73,214.83
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,229.76,168.22
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,308.85,226.83
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,383.34,279.77
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,229.17,168.52
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,84.95,60.66
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,146.22,108.1
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,206.79,153.51
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,283.59,205.24
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,320.85,222.73
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,272.52,184.23
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,226.97,148.85
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,177.09,111.85
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,133.62,82.98
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,93.08,62.81
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,76.0,58.92
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,66.5,51.02
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,56.8,42.69
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,44.39,31.82
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,31.69,20.39
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,18.36,5.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,7.87,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,25.75,15.44
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.36,25.36
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,44.7,32.99
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,55.26,42.37
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,60.87,47.2
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,72.59,50.22
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,122.63,82.89
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,150.54,110.65
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,155.18,116.21
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,152.66,116.06
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,196.97,149.06
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,246.27,185.75
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,321.77,240.63
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,410.34,305.42
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,437.91,325.87
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,467.31,347.02
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,493.49,365.23
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,517.5,381.37
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,606.89,446.81
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,693.34,509.07
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,714.32,522.25
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,740.38,538.8
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,760.14,551.77
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,776.86,562.56
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,790.5,570.38
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,801.08,575.85
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,805.37,578.05
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,806.51,578.33
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,802.94,574.92
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,796.19,569.58
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,784.7,561.88
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,770.01,551.78
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,751.28,539.01
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,729.32,523.97
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,701.69,504.9
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,671.35,483.75
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,581.94,419.76
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,486.1,351.45
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,517.14,374.31
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,519.9,374.58
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,473.43,339.0
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,426.02,302.12
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,339.62,240.52
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,274.56,196.61
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,230.75,164.37
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,193.1,136.91
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,167.69,114.87
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,133.72,87.97
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,89.46,58.7
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,55.67,41.28
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,50.03,36.63
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,44.35,31.75
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,36.44,24.8
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,28.5,17.5
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,16.83,4.01
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,7.08,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
