Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,7.87,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.2,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.46,15.22
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.76,24.93
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.97,34.14
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,53.9,41.19
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,59.92,46.28
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,71.96,49.51
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,115.52,68.18
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,162.84,99.13
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,211.01,135.88
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,261.1,176.23
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,310.04,216.5
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,359.86,257.0
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,410.25,297.08
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,457.92,333.99
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,502.6,368.14
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,546.28,400.45
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,584.56,427.17
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,619.58,450.62
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,653.3,472.75
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,684.81,492.49
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,711.88,507.93
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,736.25,520.95
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,659.94,464.67
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,548.92,385.56
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,577.63,405.02
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,614.18,427.69
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,587.15,408.75
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,567.09,394.9
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,690.09,479.5
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,782.14,540.26
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,769.98,532.65
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,754.85,524.73
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,636.96,445.58
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,504.94,355.56
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,459.71,326.56
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,408.45,292.13
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,520.47,372.96
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,587.84,419.17
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,354.09,257.36
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,133.81,96.96
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,298.31,218.44
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,417.39,296.86
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,359.53,253.2
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,305.94,214.19
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,256.74,177.37
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,211.63,144.22
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,173.37,116.33
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,137.3,91.83
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,102.21,71.52
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,81.7,63.15
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,68.3,52.19
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,53.79,39.97
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,42.54,30.13
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,31.19,19.86
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,18.4,4.89
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.51,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,1.97,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,3.78,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,10.63,3.02
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,17.51,9.3
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,25.95,16.79
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,34.4,24.22
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,43.66,32.21
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,52.86,38.07
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,89.08,66.75
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,128.44,97.03
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,130.24,98.64
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,128.95,97.83
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,144.2,109.46
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,159.8,121.25
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,131.46,98.75
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,101.65,75.14
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,122.24,91.06
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,143.17,107.03
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,140.19,104.28
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,137.13,101.57
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,120.73,88.78
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,104.08,75.82
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,122.68,89.96
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,141.53,104.07
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,143.01,105.06
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,144.45,106.07
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,149.39,109.55
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,154.28,112.99
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,113.78,82.25
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,73.34,51.29
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,143.28,104.78
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,213.48,157.01
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,249.54,183.23
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,285.34,209.06
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,259.28,190.02
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,233.42,171.31
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,293.78,215.79
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,345.46,252.82
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,329.87,241.69
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,313.93,230.65
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,272.11,201.13
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,232.0,172.46
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,147.38,109.26
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,67.86,48.17
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,96.16,70.81
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,123.54,92.62
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,117.12,87.87
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,110.66,83.14
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,97.56,73.21
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,84.59,63.22
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,71.77,53.16
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,59.33,45.37
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,47.68,35.45
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,35.94,25.27
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,25.2,15.82
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,14.46,6.31
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,7.59,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.79,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,3.54,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,6.83,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,19.83,10.54
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,32.22,22.0
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,46.81,35.01
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,61.29,47.75
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,75.44,59.95
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,88.04,67.13
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,103.72,79.01
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,116.73,89.12
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,93.77,70.53
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,67.71,49.54
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,63.87,46.19
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,60.04,42.86
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,69.01,49.79
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,77.94,56.59
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,139.27,104.43
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,201.57,151.95
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,190.91,143.15
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,179.82,134.26
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,231.71,173.03
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,291.98,217.08
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,302.04,223.69
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,312.08,230.45
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,326.4,240.68
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,340.56,250.74
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,345.57,253.93
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,350.34,257.0
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,405.91,297.17
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,461.23,336.45
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,474.17,345.01
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,495.97,359.85
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,536.88,389.6
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,583.43,422.64
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,521.61,379.16
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,469.43,342.32
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,438.32,320.61
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,400.03,293.55
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,475.7,349.91
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,530.87,389.54
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,519.79,381.0
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,502.4,367.27
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,459.5,334.55
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,415.78,300.6
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,318.46,230.93
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,240.19,176.9
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,244.82,173.71
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,226.86,150.71
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,181.02,116.04
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,138.31,86.93
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,96.49,64.08
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,74.18,56.98
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,64.95,49.43
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,55.55,41.45
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,43.12,30.59
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,30.51,19.27
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,17.71,4.19
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,7.08,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,13.67,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,23.94,13.61
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.28,23.39
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,44.01,32.13
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,51.62,38.86
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,56.31,42.9
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,67.12,45.34
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,110.77,63.67
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,158.14,94.57
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,206.33,131.29
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,256.8,172.02
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,309.0,215.25
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,358.69,256.24
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,406.6,295.18
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,454.36,333.0
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,499.21,368.33
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,540.5,400.23
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,583.07,431.29
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,620.72,458.03
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,648.75,478.65
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,679.49,500.64
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,706.34,518.7
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,730.41,534.53
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,749.71,547.8
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,765.98,558.89
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,777.25,565.51
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,785.41,569.77
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,727.67,525.19
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,640.75,460.53
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,517.06,374.14
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,391.92,284.24
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,513.68,373.49
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,628.71,454.57
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,494.91,359.65
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,365.36,266.1
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,534.9,392.96
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,655.74,479.78
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,622.26,454.92
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,586.78,429.06
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,478.71,350.98
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,377.21,277.49
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,251.58,185.89
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,128.91,94.34
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,69.34,48.84
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,9.17,1.64
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,22.95,12.65
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,36.76,23.72
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,38.27,25.08
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,39.8,26.47
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,33.62,21.62
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,27.47,17.7
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,22.09,13.16
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,16.73,8.55
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,11.77,4.23
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,6.82,0.0
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.79,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,7.08,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,13.63,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,24.56,14.02
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,35.53,24.43
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.52,31.71
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,53.75,40.68
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,58.7,44.94
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,69.63,47.52
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,112.61,65.78
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,159.46,96.28
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,207.1,132.64
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,257.07,173.08
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,306.12,213.61
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,358.45,256.17
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,406.03,294.39
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,453.33,331.3
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,497.75,365.89
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,541.08,398.81
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,580.77,427.47
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,618.49,453.93
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,652.68,478.52
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,677.33,496.36
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,702.8,513.24
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,735.02,534.03
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,744.51,540.7
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,760.87,551.75
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,771.49,558.77
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,779.03,563.73
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,723.85,520.92
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,633.75,454.87
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,409.71,299.77
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,178.74,130.24
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,386.31,284.83
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,572.76,415.59
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,551.51,399.86
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,529.62,384.85
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,618.28,451.54
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,661.96,485.11
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,628.99,461.12
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,593.63,435.45
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,553.86,406.69
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,512.38,375.89
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,468.62,341.82
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,422.54,305.21
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,373.9,265.81
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,325.21,225.64
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,274.74,184.02
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,225.56,143.78
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,172.08,102.35
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,124.49,69.49
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,78.4,45.99
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,54.77,40.92
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,49.14,36.21
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,43.47,31.28
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,35.57,24.28
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,27.65,16.91
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.07,1.29
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,14.09,5.58
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,22.9,13.75
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,34.3,23.82
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,45.35,33.48
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,57.33,43.77
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,69.31,51.34
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,61.82,45.02
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,52.94,37.58
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,61.87,44.56
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,70.7,51.36
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,106.74,79.67
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,143.3,108.0
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,241.06,181.49
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,344.51,258.06
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,437.85,326.29
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,542.42,402.9
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,584.49,433.72
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,622.53,461.47
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,656.46,486.18
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,687.95,508.72
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,715.31,526.98
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,739.84,542.97
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,759.6,556.76
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,776.21,567.92
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,707.37,514.25
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,593.96,429.45
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,492.78,358.35
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,379.03,276.26
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,334.57,244.64
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,280.62,205.53
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,286.87,210.36
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,292.89,214.92
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,359.11,263.83
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,414.14,303.94
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,377.77,278.18
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,342.17,252.96
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,367.98,273.25
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,396.8,295.31
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,269.1,201.25
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,151.06,112.19
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,175.1,131.28
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,197.68,149.01
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,196.84,148.68
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,192.15,145.25
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,138.76,104.38
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,89.03,66.09
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,80.5,59.66
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,72.01,53.12
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,61.45,44.7
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,51.06,38.14
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,41.36,29.88
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,31.34,21.21
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,22.5,13.4
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,13.69,5.55
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,6.83,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,6.69,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,12.92,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.19,12.84
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.5,22.88
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,43.24,31.72
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,50.87,38.54
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,66.48,52.02
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,87.23,66.29
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,102.24,67.01
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,158.69,96.49
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,193.38,134.52
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,196.91,147.29
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,264.31,191.25
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,360.07,259.94
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,407.98,298.32
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,455.44,335.34
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,499.87,370.29
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,543.28,403.6
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,583.58,433.17
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,622.29,460.82
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,656.25,485.43
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,680.6,503.13
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,706.85,520.59
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,730.19,535.68
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,676.87,493.55
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,577.72,419.6
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,699.26,508.94
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,783.94,570.77
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,787.49,572.47
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,788.06,572.81
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,690.77,500.65
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,553.19,399.92
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,671.75,489.41
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,756.13,552.63
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,735.97,537.95
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,713.12,521.97
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,686.49,503.06
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,657.46,482.25
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,473.61,349.82
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,288.16,212.49
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,422.47,313.17
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,510.08,373.98
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,429.1,313.67
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,359.96,263.4
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,352.81,254.77
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,325.27,228.08
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,276.42,188.16
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,228.75,149.46
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,180.58,112.49
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,135.44,81.23
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,91.97,57.95
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,65.19,49.68
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,57.59,43.34
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,49.92,36.7
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,39.61,27.63
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,29.24,18.14
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,14.77,1.67
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,6.29,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,12.23,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,23.45,12.91
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,34.83,23.98
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,42.85,31.37
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,53.14,40.49
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,67.57,52.96
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,88.06,65.01
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,122.9,85.57
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,158.22,111.09
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,197.26,132.74
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,258.27,174.53
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,295.49,212.2
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,309.0,228.64
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,363.18,269.04
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,421.07,312.13
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,480.83,357.23
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,544.88,405.73
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,557.77,414.12
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,548.05,405.29
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,559.44,413.32
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,574.2,423.16
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,591.11,433.88
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,606.01,443.0
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,625.24,456.27
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,643.28,468.62
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,664.43,483.75
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,684.33,497.96
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,697.52,506.69
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,701.49,509.32
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,695.12,504.97
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,679.56,494.55
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,681.83,496.34
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,674.7,491.7
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,714.59,522.19
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,726.91,533.29
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,674.7,493.6
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,610.12,446.04
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,619.98,455.22
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,609.55,448.94
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,568.88,418.55
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,526.58,386.45
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,481.3,351.4
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,434.7,314.45
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,385.27,275.1
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,335.85,234.85
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,284.8,192.56
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,231.25,148.64
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,180.17,108.74
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,131.63,74.67
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,84.26,49.43
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,57.05,42.83
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,51.47,38.26
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,45.88,33.45
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,37.24,25.76
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,28.53,17.62
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.42,0.72
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,14.06,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,25.01,13.99
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.01,24.95
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,45.62,33.73
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.15,42.22
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,60.41,46.79
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,69.26,47.38
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,115.14,68.65
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,165.33,102.15
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,213.91,139.24
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,264.91,180.22
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,314.84,221.76
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,365.88,263.85
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,415.08,303.4
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,465.49,342.71
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,510.71,377.01
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,554.93,409.5
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,595.86,438.87
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,635.04,466.19
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,670.08,490.66
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,702.82,513.0
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,729.99,531.12
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,754.24,546.97
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,775.32,560.93
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,793.33,572.74
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,804.77,578.93
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,812.9,582.93
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,773.94,552.56
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,722.59,514.36
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,682.39,486.28
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,647.98,461.63
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,664.75,474.18
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,685.79,488.82
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,723.1,517.46
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,732.56,527.45
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,705.31,508.41
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,675.36,487.62
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,640.51,463.14
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,603.64,436.84
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,566.73,409.89
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,523.98,378.32
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,477.69,343.52
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,430.91,307.5
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,381.9,269.38
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,333.09,230.53
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,279.17,187.3
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,229.6,147.51
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,179.83,109.09
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,132.84,76.34
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,87.82,52.39
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,61.65,46.24
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,55.18,40.91
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,46.23,33.28
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.09,25.28
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,27.97,16.9
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.08,0.6
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,5.9,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,11.8,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,23.31,12.49
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,35.21,24.24
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,44.83,33.12
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.4,41.74
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,61.03,47.52
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,76.13,53.39
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,117.74,72.08
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,163.6,102.24
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,210.21,137.62
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,259.5,176.98
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,308.17,216.81
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,358.02,257.06
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,405.9,295.16
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,453.79,332.2
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,499.21,366.19
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,542.66,397.7
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,583.0,426.03
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,621.74,452.37
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,655.86,475.37
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,687.76,496.25
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,666.32,478.38
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,618.68,442.97
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,633.39,452.6
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,646.38,460.41
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,662.49,470.23
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,677.15,478.98
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,603.56,427.67
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,518.34,368.4
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,608.57,432.31
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,693.94,489.85
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,643.88,454.78
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,601.2,425.48
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,485.01,346.82
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,371.92,268.08
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,498.03,360.05
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,602.15,431.81
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,509.44,366.8
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,425.29,308.18
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,485.5,352.29
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,512.99,370.29
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,468.28,336.87
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,423.18,302.91
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,339.8,243.98
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,273.69,198.68
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,241.27,173.41
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,207.6,146.67
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,153.97,109.92
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,114.33,84.34
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,94.75,70.03
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,77.95,60.34
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,65.11,49.63
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,50.6,37.24
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,36.38,24.91
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,22.01,12.21
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,11.05,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
