Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,3.93,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,7.87,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,21.1,10.5
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,33.95,22.97
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,48.26,35.67
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,61.8,47.51
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,75.69,59.38
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,91.32,68.18
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,112.31,73.71
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,163.35,101.24
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,209.47,136.02
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,258.53,175.12
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,307.25,215.1
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,357.15,255.67
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,383.56,280.28
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,388.75,286.78
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,460.69,338.86
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,543.05,397.95
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,584.57,427.46
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,620.32,452.72
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,654.23,476.55
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,685.83,498.34
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,713.47,517.1
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,738.4,533.79
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,758.6,547.59
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,775.77,559.14
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,788.28,566.19
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,797.67,571.28
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,802.31,574.1
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,803.82,575.01
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,801.03,573.71
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,795.03,570.43
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,735.33,526.87
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,648.59,464.84
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,706.65,509.29
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,728.27,528.11
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,701.1,509.26
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,671.25,488.67
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,581.14,423.37
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,483.15,352.54
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,517.45,378.73
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,522.79,381.77
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,425.63,310.91
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,344.24,252.54
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,351.36,254.2
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,332.77,232.99
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,233.07,163.48
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,164.79,121.44
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,141.94,104.31
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,119.69,87.7
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,96.62,65.55
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,60.18,45.46
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,53.68,40.03
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,47.09,34.29
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.7,24.31
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,26.55,15.82
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.34,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,23.78,12.37
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,36.93,25.52
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,47.2,34.88
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.31,43.86
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,64.8,50.24
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,78.65,54.79
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,119.11,73.69
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,167.1,105.81
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,212.51,139.94
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,261.23,178.54
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,309.77,218.14
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,359.76,258.52
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,407.63,296.08
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,456.08,333.01
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,446.67,328.66
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,403.43,297.55
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,513.19,377.73
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,626.65,458.65
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,661.57,482.69
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,694.33,505.23
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,722.69,523.62
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,748.47,539.96
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,769.78,553.83
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,788.09,565.56
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,800.82,573.9
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,810.39,580.15
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,814.78,582.58
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,815.94,582.93
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,800.56,571.81
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,795.74,567.79
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,784.42,560.36
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,770.02,550.63
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,750.66,537.82
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,728.35,522.93
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,701.44,504.46
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,679.15,488.65
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,644.56,464.69
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,607.86,438.86
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,566.7,410.0
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,524.1,379.33
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,478.55,344.97
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,432.43,309.37
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,381.58,269.57
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,332.59,230.31
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,282.07,189.65
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,233.2,150.42
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,183.63,112.41
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,137.05,79.84
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,92.24,55.2
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,63.64,47.73
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,54.42,40.19
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.3,34.15
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,37.54,25.59
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,27.78,16.59
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,5.51,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,11.02,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,21.55,10.31
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,32.54,21.57
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,40.95,29.26
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,51.65,38.66
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,57.02,43.3
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,70.13,46.64
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,113.7,66.01
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,161.44,97.43
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,209.62,133.98
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,260.28,174.42
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,310.27,215.32
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,363.6,258.26
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,412.23,296.34
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,460.86,333.24
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,506.67,368.13
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,551.49,401.32
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,592.85,430.57
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,627.37,454.43
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,661.61,478.4
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,693.52,500.31
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,721.41,518.45
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,746.59,534.5
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,766.66,548.06
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,783.64,559.21
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,796.32,567.38
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,805.82,573.59
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,810.16,576.57
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,811.32,577.62
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,807.27,574.22
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,800.09,568.92
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,788.64,562.1
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,774.06,553.17
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,754.14,540.23
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,731.31,525.18
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,704.54,507.04
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,675.13,486.83
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,647.34,467.38
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,610.62,441.51
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,569.91,412.84
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,527.68,382.31
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,436.72,316.31
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,359.56,260.94
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,338.77,244.4
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,314.25,223.47
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,251.98,177.92
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,202.77,143.25
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,169.55,118.35
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,137.41,95.09
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,106.26,74.53
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,79.99,61.56
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,67.67,51.45
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,53.7,39.64
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,40.34,28.01
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,26.85,15.86
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,13.85,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.13,9.85
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.1,22.21
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.11,30.5
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.52
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,60.11,46.33
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,74.2,50.44
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,116.73,69.91
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,163.63,100.81
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,210.88,136.57
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,260.84,176.25
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,310.44,216.55
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,361.21,257.22
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,409.76,294.84
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,459.51,332.04
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,504.68,366.45
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,549.0,399.43
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,591.72,430.23
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,630.32,457.71
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,665.18,482.37
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,697.6,504.97
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,698.82,501.58
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,671.46,479.1
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,737.92,527.58
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,786.6,562.96
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,798.03,569.68
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,806.07,574.59
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,810.06,576.99
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,810.85,577.44
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,804.3,573.27
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,794.63,567.21
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,783.37,559.84
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,769.03,550.24
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,758.25,542.26
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,733.91,525.56
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,706.26,507.78
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,676.1,487.99
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,625.76,451.85
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,572.72,413.92
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,538.65,390.64
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,501.72,364.5
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,451.2,328.2
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,402.44,292.48
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,325.54,237.11
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,263.81,193.39
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,242.15,175.18
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,212.77,150.25
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,175.53,121.81
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,139.92,95.83
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,105.78,73.69
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,79.28,61.73
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,66.74,51.21
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,53.91,40.16
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,40.41,28.26
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,26.86,15.9
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,13.84,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,10.23,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,20.35,9.04
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.07,20.59
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,39.82,28.66
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,50.8,38.43
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,35.42,25.2
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,24.4,14.7
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,27.48,17.19
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,30.57,19.62
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,40.98,28.01
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,51.43,36.29
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,85.9,63.69
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,120.07,90.24
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,99.22,73.23
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,77.92,56.11
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,131.47,97.59
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,185.95,138.86
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,292.59,218.19
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,408.21,301.09
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,436.44,320.17
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,464.82,339.64
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,472.19,343.46
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,478.26,346.44
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,480.9,347.82
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,471.79,341.2
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,347.23,253.37
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,213.61,156.18
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,421.16,308.45
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,609.05,436.75
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,631.82,450.83
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,642.78,458.54
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,664.43,475.31
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,691.03,494.99
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,623.67,448.59
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,566.4,408.98
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,586.35,424.66
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,608.01,440.22
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,569.77,413.64
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,531.52,387.19
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,432.05,317.28
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,343.63,254.25
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,256.48,191.05
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,178.12,133.0
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,122.09,90.75
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,66.98,48.06
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,40.25,26.9
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,13.74,5.54
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,12.19,4.34
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,10.66,3.13
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,9.12,1.88
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,7.59,0.9
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,6.07,0.0
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,4.54,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.02,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,8.65,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.39,7.96
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.47,19.96
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,40.63,29.22
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,48.74,36.49
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,54.25,41.3
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,69.17,45.19
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,113.94,65.83
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,162.87,98.66
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,211.92,136.27
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,263.7,177.91
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,317.7,221.79
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,369.62,263.4
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,419.3,301.76
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,469.23,338.94
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,516.09,372.54
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,559.23,402.18
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,601.61,430.68
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,642.71,457.32
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,678.35,480.1
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,711.5,500.69
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,740.12,518.68
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,765.81,534.55
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,786.92,547.87
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,804.81,559.14
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,817.4,567.23
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,826.62,573.39
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,831.67,576.27
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,833.35,577.22
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,828.88,574.18
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,821.1,569.24
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,809.19,562.96
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,793.97,554.68
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,774.4,543.66
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,751.72,529.8
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,621.69,440.29
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,475.22,338.2
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,572.19,409.6
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,621.85,445.0
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,581.34,416.66
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,539.1,387.05
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,494.34,353.95
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,446.56,317.77
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,396.01,278.63
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,345.5,238.5
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,293.31,196.65
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,239.08,153.12
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,186.95,112.66
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,137.49,77.34
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,89.52,50.11
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,54.94,40.67
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,49.28,36.05
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,43.61,31.17
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,34.88,23.43
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,26.11,15.06
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,19.72,7.77
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.07,20.39
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,39.84,28.51
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,50.96,38.37
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,57.07,43.61
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,72.72,47.87
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,116.41,68.33
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,164.38,100.39
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,212.96,137.36
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,264.18,178.09
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,314.53,218.76
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,365.95,259.45
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,417.37,298.9
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,466.84,335.51
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,512.86,368.69
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,557.88,399.93
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,599.32,427.65
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,639.16,453.34
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,668.47,473.07
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,700.71,494.22
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,728.52,511.07
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,753.56,525.84
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,773.78,539.95
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,790.93,551.59
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,803.75,560.14
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,813.39,566.7
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,787.3,548.1
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,734.32,511.46
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,737.6,516.02
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,738.52,518.38
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,771.82,544.22
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,777.15,551.95
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,766.28,544.63
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,741.39,528.49
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,688.18,491.98
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,630.34,452.21
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,579.17,417.5
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,522.68,378.58
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,506.49,367.54
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,478.91,347.8
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,415.27,301.92
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,364.33,264.92
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,361.58,260.21
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,338.92,238.14
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,239.17,168.27
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,165.51,120.93
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,141.89,103.41
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,119.15,86.57
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,100.49,67.71
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,63.9,48.15
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.9,41.59
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,47.82,34.68
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,36.77,24.97
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,25.63,14.57
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,12.91,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,18.99,6.76
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.39,19.66
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.55,28.1
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,51.12,38.31
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,57.27,43.68
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,73.82,48.22
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,118.1,69.13
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,166.65,101.86
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,216.17,139.94
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,268.31,181.85
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,319.23,223.65
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,373.29,267.1
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,422.62,306.15
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,471.76,343.85
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,517.55,378.31
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,562.24,410.79
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,551.96,401.61
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,514.02,372.18
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,614.22,443.68
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,702.37,504.82
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,729.35,519.96
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,753.51,533.34
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,701.91,493.25
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,612.39,428.88
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,725.94,507.38
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,811.22,562.81
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,731.23,504.87
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,604.88,417.91
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,627.91,433.0
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,638.7,438.68
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,545.85,377.32
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,453.79,315.98
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,499.68,347.93
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,531.47,368.93
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,630.73,439.07
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,689.83,481.12
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,654.4,457.6
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,617.03,433.42
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,575.84,405.52
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,533.2,375.9
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,487.11,343.49
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,439.53,309.02
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,389.61,272.1
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,340.13,234.38
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,287.36,193.32
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,236.97,153.91
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,189.15,118.01
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,145.59,87.81
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,99.04,60.18
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,66.71,50.21
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.21,43.3
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,49.59,35.97
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,38.26,26.06
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,26.81,15.31
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,13.66,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.22,5.77
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,29.6,19.04
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,38.75,27.52
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,50.26,37.73
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,56.07,42.84
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,72.95,47.34
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,117.37,68.53
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,166.3,101.49
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,215.72,139.5
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,268.02,181.56
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,319.98,224.24
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,375.27,268.75
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,425.41,308.46
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,475.66,347.04
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,523.07,383.14
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,569.47,417.46
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,612.68,447.96
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,648.89,472.94
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,684.29,497.64
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,717.27,520.2
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,746.24,538.6
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,772.34,554.75
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,793.48,567.92
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,811.47,578.52
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,824.24,585.07
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,833.72,589.6
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,838.29,592.3
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,839.58,593.06
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,837.67,591.89
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,832.33,588.68
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,820.39,581.36
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,805.15,572.04
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,784.78,559.48
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,761.36,544.2
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,733.78,525.93
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,703.39,505.51
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,668.07,481.7
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,630.51,455.8
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,593.29,429.97
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,549.85,399.08
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,502.38,363.84
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,454.05,326.9
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,329.68,238.38
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,227.39,167.62
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,257.38,181.83
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,245.33,159.77
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,192.48,118.08
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,142.43,81.67
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,93.98,53.13
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,56.4,42.08
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,50.03,36.82
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,43.6,31.26
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,34.49,23.19
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,25.31,14.23
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,6.29,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,17.51,4.76
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,28.92,18.44
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.1,26.97
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,49.57,37.14
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,55.78,42.5
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,73.73,47.33
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,118.18,68.66
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,166.96,101.41
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,216.94,139.43
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,269.52,180.98
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,321.04,222.29
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,375.79,265.2
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,425.61,303.79
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,475.19,341.08
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,451.52,326.77
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,388.67,282.58
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,457.58,331.3
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,524.9,377.12
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,622.17,444.74
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,714.83,507.85
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,743.87,525.42
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,770.12,541.62
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,733.88,514.36
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,671.55,470.69
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,697.23,487.33
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,712.55,496.47
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,681.76,475.51
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,657.62,458.98
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,666.17,465.92
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,672.7,471.24
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,750.97,526.48
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,803.98,564.08
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,635.16,448.65
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,440.88,313.03
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,597.91,426.65
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,701.26,497.74
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,468.44,337.82
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,229.01,165.42
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,341.57,249.3
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,433.03,313.81
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,452.17,326.13
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,446.54,319.23
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,396.43,281.24
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,346.76,242.7
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,295.08,201.57
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,245.27,161.72
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,194.91,122.78
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,147.81,88.83
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,102.05,61.44
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,63.26,47.61
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,55.22,41.0
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,47.11,34.04
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,35.99,24.23
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,24.82,13.54
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
