Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.17,2.7
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,30.08,19.22
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.14,28.53
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.16,37.45
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,57.57,43.93
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,78.84,51.94
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,121.53,73.42
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,168.85,105.81
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,213.24,142.83
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,255.45,178.88
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,310.06,220.37
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,369.42,265.87
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,404.79,295.93
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,422.02,310.59
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,464.04,341.15
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,506.18,370.8
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,575.64,420.23
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,646.05,469.53
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,675.44,489.29
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,707.93,510.71
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,737.12,528.3
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,763.6,543.6
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,784.11,555.44
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,801.52,564.83
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,814.16,570.58
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,823.54,574.33
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,828.47,576.53
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,830.16,576.83
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,825.74,572.27
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,818.13,565.9
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,806.94,558.61
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,792.56,549.44
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,772.68,537.51
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,749.79,523.11
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,722.19,504.88
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,691.93,484.74
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,600.46,421.82
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,498.23,351.66
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,477.33,339.26
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,453.35,323.52
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,413.39,295.49
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,373.72,267.18
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,370.45,261.72
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,344.47,237.13
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,292.43,196.51
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,242.96,157.78
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,192.66,119.63
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,145.6,86.19
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,100.31,59.41
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,61.88,46.22
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,53.84,39.64
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,45.72,32.7
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,34.92,23.21
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,24.08,12.74
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.14,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.09,1.43
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.0,17.45
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,37.8,26.52
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.56,35.22
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,56.94,43.29
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,76.25,49.02
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,119.36,70.5
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,167.02,102.67
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,215.09,139.16
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,266.23,179.49
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,316.87,220.22
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,368.75,261.19
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,420.36,301.13
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,470.18,338.7
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,516.42,373.21
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,561.79,406.17
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,604.11,435.42
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,640.05,459.71
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,675.36,482.32
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,708.32,502.7
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,736.83,519.66
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,762.59,534.45
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,783.12,546.3
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,800.54,555.92
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,813.58,563.53
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,823.4,569.24
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,827.94,571.09
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,829.24,571.07
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,824.36,566.96
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,816.3,561.07
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,724.79,498.71
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,606.21,417.86
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,695.9,482.1
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,747.03,518.72
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,666.61,462.76
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,567.57,395.67
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,544.27,381.93
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,519.11,365.9
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,489.32,346.74
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,457.87,325.91
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,463.55,329.55
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,446.96,315.47
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,395.56,277.2
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,345.69,238.96
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,293.81,197.9
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,243.09,157.36
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,192.17,118.0
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,144.17,83.37
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,96.93,55.01
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,57.54,42.45
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,50.52,36.71
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,43.41,30.62
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,31.71,20.48
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.13,11.07
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.42,0.29
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.53,17.73
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,37.23,25.96
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,45.86,33.77
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,52.21,39.34
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,72.91,45.25
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,118.41,67.86
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,168.23,101.7
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,218.69,140.0
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,271.68,181.26
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,326.13,224.14
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,378.75,264.58
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,429.18,301.84
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,479.57,337.51
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,527.04,372.09
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,573.46,405.06
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,612.06,431.34
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,652.36,457.98
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,688.01,481.93
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,721.25,503.97
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,750.74,522.27
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,777.43,538.53
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,798.42,550.72
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,816.24,561.01
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,829.61,568.3
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,839.67,573.67
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,796.11,543.44
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,724.4,494.48
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,702.17,480.92
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,687.39,471.24
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,713.63,488.5
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,727.96,497.95
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,676.62,465.32
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,618.53,428.51
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,608.73,423.65
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,604.38,421.53
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,573.06,401.03
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,540.73,379.75
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,526.35,371.45
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,505.05,357.57
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,443.61,314.62
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,382.39,271.69
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,347.83,246.67
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,315.22,221.81
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,264.54,183.78
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,221.03,150.88
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,191.38,122.52
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,145.7,83.1
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,97.79,54.64
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,57.69,42.34
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,50.64,36.62
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,43.5,30.53
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,31.69,20.28
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.09,10.69
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,14.75,0.0
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,29.21,18.1
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,40.61,28.59
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,51.9,38.55
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.91,45.51
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,81.01,52.56
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,123.25,74.55
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,173.31,108.92
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,220.66,144.67
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,271.57,184.55
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,321.76,224.77
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,373.4,265.51
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,423.04,303.94
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,473.23,341.73
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,519.91,376.8
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,565.29,410.13
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,606.97,439.54
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,647.2,467.28
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,683.56,492.22
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,717.72,515.23
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,747.08,533.97
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,773.79,550.68
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,794.94,564.35
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,813.03,575.93
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,826.59,583.37
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,823.38,580.17
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,827.8,582.9
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,829.08,583.66
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,837.48,588.23
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,828.75,581.92
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,816.56,574.43
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,801.2,564.61
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,780.93,551.62
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,757.61,536.54
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,729.0,517.74
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,697.85,496.99
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,662.9,473.33
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,625.86,447.81
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,584.15,419.41
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,541.12,389.28
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,493.78,354.49
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,446.02,318.54
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,396.03,280.62
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,346.57,242.1
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,287.01,197.24
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,233.09,157.54
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,188.31,123.54
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,146.15,93.02
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,105.67,67.3
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,70.81,53.43
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,60.21,44.63
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,48.46,34.6
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,35.49,23.32
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,22.42,10.65
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.02,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,27.77,16.82
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,39.21,27.36
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.53,37.37
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,58.0,43.79
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,78.18,50.45
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,122.05,79.62
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,155.39,107.1
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,202.62,136.98
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,269.38,183.7
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,318.76,222.66
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,369.66,261.92
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,418.15,298.46
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,466.9,333.82
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,512.94,365.94
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,558.34,396.3
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,600.28,423.39
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,642.81,449.83
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,678.58,472.34
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,712.1,492.9
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,740.74,509.67
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,766.68,524.47
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,776.93,532.33
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,794.66,544.27
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,806.93,551.7
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,816.07,557.33
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,820.86,560.78
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,822.52,562.46
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,829.67,568.31
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,819.96,563.81
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,710.7,490.67
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,575.68,399.58
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,681.61,475.35
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,748.32,522.51
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,720.75,504.03
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,690.68,484.57
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,655.53,461.85
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,618.47,437.33
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,579.11,411.14
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,536.59,382.06
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,489.63,348.53
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,442.68,314.06
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,385.25,272.28
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,329.2,231.07
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,287.05,197.06
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,245.96,163.07
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,193.58,123.12
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,148.38,90.58
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,104.89,63.97
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.2,51.02
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,58.44,42.95
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,48.52,34.46
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,35.21,22.93
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,21.73,9.78
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,11.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,9.51,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,19.09,9.75
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,32.3,21.56
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,45.3,32.93
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,59.84,45.45
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,74.95,55.36
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,105.21,75.74
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,148.75,105.43
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,131.79,95.68
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,98.33,72.49
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,124.57,92.4
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,151.73,112.64
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,245.36,181.33
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,342.27,250.39
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,445.51,323.75
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,558.32,402.48
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,598.32,427.96
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,637.81,452.49
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,673.47,475.51
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,707.04,496.62
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,735.04,512.63
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,760.33,526.56
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,781.9,540.52
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,800.57,552.62
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,748.94,515.61
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,672.13,462.76
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,760.67,524.98
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,828.06,571.64
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,698.42,484.53
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,537.92,375.4
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,682.76,479.03
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,788.9,552.47
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,725.56,507.63
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,655.86,459.94
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,680.46,479.61
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,692.03,489.43
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,607.54,431.0
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,525.4,374.13
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,474.5,340.04
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,426.2,306.97
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,350.5,253.78
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,288.8,210.04
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,304.64,220.76
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,302.62,216.43
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,241.5,172.16
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,188.53,134.92
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,158.71,112.71
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,130.18,91.7
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,102.18,71.87
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,76.27,57.86
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,61.75,45.84
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,46.93,33.28
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,33.12,21.31
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,18.78,7.42
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,9.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.17,14.64
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.96,24.74
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.99,32.82
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,50.97,38.01
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,74.8,44.81
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,119.63,68.26
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,168.98,102.58
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,219.11,141.32
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,272.14,183.57
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,326.52,227.46
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,379.26,269.36
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,429.98,308.81
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,480.74,347.09
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,528.14,382.65
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,574.55,416.6
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,613.49,444.76
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,654.14,473.4
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,690.11,498.99
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,723.64,522.58
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,696.98,499.52
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,628.55,448.4
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,611.67,436.49
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,579.74,414.04
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,629.91,448.36
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,668.02,473.96
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,775.39,551.82
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,848.13,603.33
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,767.86,546.68
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,654.2,465.24
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,556.93,398.58
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,460.72,330.86
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,647.72,468.83
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,768.17,556.24
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,740.17,536.82
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,709.39,515.74
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,604.69,439.38
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,489.36,355.31
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,537.88,393.24
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,551.16,403.82
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,505.8,369.11
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,457.29,331.48
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,406.24,291.5
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,355.27,250.53
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,301.97,206.79
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,247.29,161.88
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,194.62,119.89
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,144.88,82.75
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,96.05,52.21
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,51.9,37.79
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,45.12,32.09
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.94,26.66
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,30.06,18.76
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,19.84,7.69
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,10.23,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.36,13.84
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.23,22.44
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,44.08,32.16
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,50.41,37.77
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,74.96,45.32
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,119.05,69.16
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,167.76,103.7
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,216.92,142.65
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,269.08,185.46
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,322.62,230.14
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,374.63,273.13
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,424.48,313.18
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,474.99,352.71
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,484.18,360.16
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,465.51,345.49
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,561.16,415.73
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,648.42,478.94
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,685.04,502.76
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,719.29,524.6
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,749.26,543.37
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,776.51,559.07
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,686.04,492.26
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,542.37,388.05
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,711.59,509.06
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,842.07,595.33
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,848.06,597.18
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,850.66,598.19
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,848.13,594.87
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,842.17,589.55
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,561.62,403.42
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,222.83,159.78
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,538.98,392.4
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,772.79,549.21
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,633.98,450.89
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,476.06,339.92
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,359.64,259.77
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,259.15,187.97
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,438.39,320.29
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,555.6,400.49
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,509.58,365.57
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,460.61,328.93
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,408.82,289.55
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,357.31,249.29
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,301.27,204.84
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,249.64,163.45
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,196.84,122.17
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,147.23,85.57
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,99.63,56.15
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,58.09,43.05
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,49.74,36.07
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,40.29,27.9
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,29.98,18.77
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,19.71,7.16
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,10.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.55,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,24.96,14.18
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,34.79,23.68
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.61,32.46
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,54.02,40.67
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,79.41,48.86
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,122.84,72.74
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,171.09,106.75
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,220.24,144.91
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,272.32,186.4
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,322.95,227.21
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,374.94,268.23
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,400.38,290.49
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,404.07,294.73
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,411.59,300.3
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,403.28,293.77
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,426.76,309.73
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,449.16,324.42
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,492.1,354.08
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,546.87,391.07
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,593.83,422.74
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,642.26,455.06
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,738.82,522.58
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,806.13,569.38
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,819.01,577.1
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,828.7,583.41
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,833.15,586.52
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,834.42,587.74
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,831.23,585.05
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,824.84,580.45
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,813.23,573.37
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,798.47,564.39
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,778.25,552.36
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,755.09,537.97
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,736.97,526.88
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,706.3,507.44
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,670.67,483.61
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,632.95,457.83
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,590.96,428.26
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,547.53,396.96
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,500.76,362.49
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,453.49,326.73
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,401.35,287.07
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,350.66,247.36
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,292.75,202.9
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,239.19,162.39
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,191.78,125.18
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,146.4,91.11
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,102.87,61.47
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,61.51,45.91
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,49.01,35.52
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,40.75,28.38
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,29.83,18.66
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,18.91,6.04
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.5,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,24.78,13.94
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,36.6,25.27
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.31,35.73
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,58.89,44.89
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,72.84,53.92
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,105.15,69.35
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,174.6,112.18
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,184.14,129.74
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,166.49,124.43
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,227.43,168.67
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,301.17,222.42
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,379.24,278.24
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,473.8,346.2
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,520.98,379.6
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,567.6,411.62
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,611.1,441.12
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,655.55,470.38
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,685.94,490.32
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,719.82,511.97
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,684.08,482.03
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,610.05,427.56
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,644.76,452.06
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,679.36,475.26
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,588.35,413.05
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,466.56,329.47
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,553.17,390.55
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,638.23,447.82
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,751.99,528.16
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,827.1,581.14
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,828.62,582.13
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,813.3,573.28
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,791.81,560.83
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,767.48,546.0
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,738.56,527.16
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,707.09,506.36
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,670.58,482.09
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,632.3,456.1
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,443.65,323.9
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,258.45,189.37
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,285.0,209.96
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,311.16,228.8
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,190.66,140.32
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,83.79,60.18
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,187.22,133.15
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,249.69,169.02
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,196.25,126.98
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,150.26,92.87
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,105.48,64.17
