Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,66.71,50.44
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,54.79,40.41
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,45.07,31.93
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,31.97,20.32
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,18.77,5.15
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.14,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.11,13.23
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,34.96,23.9
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,45.75,33.68
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,53.25,40.34
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,82.97,51.81
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,125.92,76.42
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,173.94,110.93
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,163.69,115.19
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,119.16,90.02
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,177.83,134.31
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,246.44,185.53
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,259.41,194.54
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,275.57,205.73
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,214.21,159.41
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,143.36,105.36
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,173.09,127.53
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,203.4,149.5
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,236.49,173.43
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,270.18,197.39
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,539.69,392.34
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,780.84,551.12
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,802.41,561.01
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,820.94,571.06
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,785.31,543.46
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,731.94,504.85
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,750.3,517.8
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,766.44,528.53
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,754.68,521.65
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,740.68,513.64
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,774.89,539.66
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,802.73,560.86
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,779.98,546.64
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,754.78,531.22
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,725.72,513.75
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,694.42,494.49
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,659.18,471.32
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,622.05,446.42
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,580.68,418.5
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,538.34,389.22
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,442.37,321.05
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,358.49,261.33
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,339.28,246.56
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,318.13,228.6
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,249.24,178.53
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,194.29,139.58
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,162.18,115.4
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,131.81,92.81
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,107.04,71.31
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,68.37,51.79
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.32,40.92
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,44.96,31.95
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,31.2,19.71
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.34,3.43
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,12.59,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,24.01,12.95
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,35.79,24.54
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,47.51,35.02
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.59,42.07
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,83.42,51.99
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,123.48,81.75
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,146.96,104.5
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,181.63,130.9
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,218.67,159.33
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,248.98,183.22
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,277.77,205.31
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,335.13,247.18
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,393.44,289.25
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,366.31,270.06
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,326.68,241.03
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,391.74,287.67
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,452.15,329.64
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,492.7,357.31
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,545.3,392.73
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,528.0,378.91
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,518.55,370.74
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,460.65,329.68
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,385.87,276.75
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,489.85,349.34
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,581.0,409.55
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,560.52,395.35
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,538.8,381.29
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,509.96,362.2
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,466.64,333.22
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,325.06,236.22
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,178.93,130.66
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,235.28,173.54
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,303.25,223.84
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,380.8,281.71
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,464.77,342.82
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,280.85,209.68
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,93.0,67.22
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,136.89,101.89
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,180.25,135.62
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,151.71,113.84
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,123.91,92.6
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,68.37,49.25
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,12.99,4.91
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,108.82,80.26
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,188.11,139.74
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,157.21,115.94
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,129.15,95.01
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,101.16,73.98
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,76.11,59.54
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,59.39,45.18
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,43.43,31.2
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,28.18,17.47
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.0
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,3.93,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,7.58,0.18
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,14.45,6.64
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,21.33,12.85
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,30.16,20.67
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,39.02,26.95
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,47.13,33.67
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,55.26,40.3
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,62.19,45.77
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,69.13,51.15
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,69.62,51.24
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,70.08,51.32
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,96.17,71.91
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,122.56,92.39
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,118.68,89.06
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,114.7,85.71
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,117.45,87.52
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,120.28,89.4
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,142.36,106.46
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,164.79,123.64
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,194.74,146.18
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,225.07,168.72
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,214.71,160.68
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,204.21,152.65
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,205.37,153.5
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,206.44,154.29
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,249.9,187.06
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,293.64,219.6
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,344.97,257.68
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,382.4,285.23
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,383.37,286.57
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,383.91,287.76
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,266.2,200.39
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,145.53,108.47
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,125.51,93.15
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,105.79,77.85
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,91.15,66.54
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,76.61,55.24
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,44.32,29.78
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,12.28,4.22
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,65.54,46.91
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,118.83,89.25
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,179.4,136.69
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,233.45,177.76
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,207.73,157.04
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,181.46,135.8
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,151.81,112.74
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,123.9,91.28
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,96.92,70.98
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,73.17,57.27
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,56.92,43.24
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,41.5,29.67
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,27.13,16.6
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,12.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.29,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,11.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,22.59,11.5
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.13,22.54
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.68,32.25
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,41.64,30.75
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,40.57,28.36
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,37.08,25.38
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,33.63,22.39
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,77.11,57.9
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,120.39,92.49
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,113.99,86.9
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,106.88,80.81
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,135.24,102.63
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,164.41,124.65
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,189.25,143.53
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,214.73,162.75
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,265.23,200.44
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,310.53,233.51
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,310.66,232.51
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,310.08,231.14
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,305.64,227.04
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,300.72,222.63
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,363.33,268.38
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,427.15,313.88
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,517.47,378.47
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,594.6,432.46
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,500.53,365.32
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,390.13,285.96
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,321.16,236.22
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,241.5,177.64
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,305.64,225.16
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,358.14,263.12
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,214.43,158.04
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,72.22,50.43
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,147.57,108.48
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,223.33,165.48
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,237.0,175.77
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,258.61,192.1
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,256.67,191.33
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,254.03,190.06
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,305.26,228.88
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,338.55,252.86
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,297.85,221.95
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,259.06,192.49
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,186.5,138.64
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,120.23,89.83
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,104.06,77.73
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,88.54,65.91
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,72.96,53.68
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,57.78,41.5
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,44.39,32.17
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,31.0,20.54
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,19.86,10.47
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,8.36,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.33,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.61,9.63
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,30.77,20.4
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.57,28.56
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,21.41,13.03
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,45.58,32.41
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,84.64,64.5
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,98.38,75.28
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,112.3,86.07
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,85.05,63.81
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,56.89,40.84
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,86.33,64.34
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,115.92,87.52
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,128.16,96.91
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,140.65,106.5
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,200.88,153.0
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,272.31,206.95
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,285.38,216.37
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,298.55,226.02
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,393.09,296.54
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,503.89,376.39
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,516.16,384.06
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,527.59,391.59
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,336.83,252.47
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,153.17,113.34
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,212.91,159.03
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,273.35,204.05
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,477.51,355.2
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,665.0,485.6
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,515.53,378.88
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,368.08,271.79
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,458.45,339.07
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,530.64,390.95
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,462.5,341.64
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,385.63,286.18
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,439.69,326.52
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,485.33,359.11
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,532.21,394.44
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,551.56,408.46
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,486.89,360.09
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,423.8,313.09
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,387.37,284.69
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,349.77,253.71
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,254.06,183.91
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,179.92,132.7
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,150.4,109.97
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,122.01,88.11
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,94.93,68.0
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,70.03,50.66
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,54.44,40.63
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,39.54,27.67
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,25.71,15.06
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,5.9,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,11.41,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,21.78,10.08
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,33.62,22.62
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,45.4,33.26
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,54.21,41.11
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,87.07,53.98
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,115.58,78.87
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,118.15,88.49
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,160.9,119.86
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,209.99,156.49
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,288.91,212.57
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,387.72,285.15
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,439.49,325.46
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,492.23,365.59
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,540.7,400.92
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,588.17,434.29
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,631.66,464.06
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,673.73,491.97
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,711.49,517.15
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,747.02,540.3
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,777.78,559.31
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,795.05,569.0
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,816.49,582.12
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,834.86,593.23
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,848.85,600.97
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,859.63,606.78
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,863.69,609.11
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,864.42,609.51
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,860.12,607.42
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,852.52,603.36
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,839.55,595.47
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,823.37,585.63
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,802.81,573.5
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,779.18,559.37
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,749.59,540.3
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,725.43,524.04
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,688.81,499.32
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,650.05,472.73
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,606.32,441.85
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,561.19,409.31
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,512.38,373.61
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,463.07,336.53
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,409.87,296.09
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,358.08,255.5
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,304.48,212.35
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,252.78,170.19
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,199.82,127.97
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,150.44,90.38
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,102.76,58.93
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,61.24,39.66
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,44.4,31.77
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.37,24.61
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.0,14.09
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,11.02,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,20.98,9.01
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,33.85,22.63
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,46.51,34.01
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,57.85,44.02
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,71.34,52.7
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,103.31,74.97
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,146.47,105.86
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,203.26,144.55
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,279.84,200.8
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,329.6,241.78
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,381.33,283.79
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,300.49,227.33
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,166.83,125.74
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,230.65,174.43
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,292.68,220.37
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,277.44,207.84
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,251.07,187.25
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,302.9,225.58
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,346.59,257.17
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,340.79,252.35
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,334.27,247.22
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,303.71,224.61
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,260.35,192.56
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,281.5,208.2
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,302.69,223.59
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,406.87,299.57
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,496.95,363.2
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,478.09,348.55
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,458.75,334.23
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,556.8,406.06
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,649.43,471.86
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,618.72,450.09
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,587.6,428.8
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,663.18,486.14
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,709.82,521.76
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,673.86,496.73
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,638.46,472.15
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,569.28,422.79
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,501.55,373.99
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,479.2,357.76
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,452.64,336.76
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,401.63,297.4
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,351.64,257.87
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,277.66,201.51
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,217.95,157.19
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,177.79,125.67
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,140.82,97.46
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,104.69,71.65
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,72.86,51.96
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,55.01,41.14
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,40.74,28.55
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,25.92,14.83
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,6.69,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,12.96,3.1
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,26.72,16.7
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,40.08,28.67
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,54.99,41.85
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,71.37,53.15
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,97.35,72.52
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,129.14,96.32
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,138.73,105.1
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,144.43,110.37
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,198.43,151.31
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,265.53,202.19
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,274.7,209.02
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,272.67,207.05
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,217.82,164.98
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,153.08,114.74
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,246.5,185.75
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,338.49,252.83
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,374.95,278.49
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,412.41,304.81
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,380.16,280.21
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,345.86,254.42
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,259.37,191.56
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,165.05,121.48
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,208.37,153.85
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,252.18,185.54
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,244.91,179.92
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,237.52,174.47
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,413.35,302.32
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,561.28,403.56
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,593.46,425.73
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,636.53,455.79
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,521.01,376.56
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,409.37,298.44
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,491.94,359.76
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,565.57,412.06
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,463.93,340.55
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,369.96,273.59
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,291.46,217.49
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,210.51,157.76
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,183.66,137.94
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,157.59,118.34
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,123.72,92.64
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,90.74,67.19
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,74.89,54.83
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,59.14,42.38
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,50.99,36.03
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,42.87,29.58
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,34.77,23.03
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,26.7,16.39
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,19.8,11.32
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,12.92,5.25
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,7.58,0.27
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.27,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,9.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.33,6.24
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.79,18.41
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,38.05,26.91
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.9,32.23
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,82.91,46.15
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,86.44,54.03
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,53.71,38.68
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,68.95,50.92
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,84.31,63.0
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,129.78,98.55
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,181.65,138.46
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,209.11,158.96
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,237.6,180.07
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,350.73,265.62
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,478.95,359.99
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,584.27,437.0
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,677.84,505.03
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,460.35,347.53
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,159.64,117.99
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,253.15,188.86
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,342.17,253.56
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,220.47,163.35
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,95.26,68.29
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,215.19,159.49
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,354.96,261.34
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,644.94,475.46
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,872.37,630.17
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,735.69,532.33
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,551.44,398.82
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,583.52,423.65
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,626.77,454.51
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,725.83,528.45
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,783.79,572.55
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,677.77,495.58
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,551.06,403.57
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,487.66,359.53
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,438.26,324.3
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,453.96,337.46
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,452.66,337.63
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,471.1,351.21
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,463.78,343.9
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,304.14,226.2
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,162.62,122.14
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,232.67,169.86
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,253.35,174.05
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,200.38,131.09
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,151.41,93.2
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,103.55,60.45
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,61.4,39.19
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.8,30.63
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.74,23.33
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.0,12.69
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.29,5.55
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,29.21,18.67
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,38.87,27.6
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,45.03,33.2
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,85.42,48.03
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,131.97,77.63
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,183.64,116.86
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,235.5,159.36
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,292.62,206.69
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,346.02,250.99
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,400.63,295.19
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,452.45,336.16
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,504.33,375.9
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,504.31,376.47
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,474.48,353.9
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,583.03,433.76
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,680.03,503.73
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,716.49,528.47
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,750.51,551.37
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,779.61,569.07
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,805.74,584.72
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,827.06,597.98
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,845.15,609.17
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,858.25,616.38
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,867.93,621.47
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,802.46,574.65
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,694.95,497.12
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,421.91,309.38
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,121.81,87.54
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,112.05,80.6
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,102.35,73.24
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,237.83,175.58
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,369.17,270.77
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,428.0,313.45
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,469.17,343.51
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,508.7,373.02
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,528.78,388.5
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,410.21,303.84
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,303.91,226.41
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,371.14,277.25
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,411.92,305.83
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,369.79,273.53
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,326.23,239.52
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,277.5,200.9
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,230.84,163.51
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,185.83,127.7
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,143.29,94.73
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,102.71,66.08
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,66.36,44.85
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,48.2,35.13
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,35.59,23.98
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,23.09,11.63
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
