Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,9.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.17,4.73
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.47,17.99
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.84,27.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,47.12,34.98
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,87.77,50.26
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,131.94,84.14
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,168.22,116.59
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,214.81,152.67
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,267.38,194.02
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,329.94,241.34
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,401.57,295.94
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,433.82,322.62
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,444.78,331.62
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,483.37,360.24
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,520.29,386.74
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,550.99,407.29
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,578.89,425.35
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,622.63,455.56
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,666.66,485.42
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,677.68,490.62
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,685.06,493.53
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,779.75,560.75
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,851.83,608.24
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,763.94,545.1
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,615.91,439.47
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,775.79,553.91
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,881.36,623.9
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,876.33,618.43
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,867.84,612.08
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,854.97,604.33
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,838.74,594.55
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,817.16,581.42
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,792.47,566.33
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,763.14,548.2
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,731.03,527.79
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,663.51,479.68
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,585.14,424.31
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,590.35,430.85
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,571.63,419.25
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,521.71,382.73
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,471.22,344.84
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,418.46,304.43
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,366.07,263.02
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,310.85,218.19
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,255.14,172.42
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,200.89,128.51
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,150.18,89.09
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,100.53,55.38
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,57.06,34.11
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,39.23,27.43
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.76,20.64
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,21.16,9.67
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,10.23,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,8.65,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,16.82,3.13
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.24,16.86
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.56,25.47
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,42.36,30.75
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,86.06,46.83
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,133.55,77.63
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,186.06,117.81
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,241.02,162.72
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,296.51,208.57
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,315.77,231.46
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,306.14,228.79
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,404.58,301.18
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,509.43,378.0
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,557.5,413.69
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,604.41,447.92
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,648.0,478.34
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,689.81,506.76
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,727.14,532.53
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,761.96,555.33
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,711.05,514.99
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,610.21,440.11
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,484.03,352.09
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,350.55,255.62
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,486.31,353.5
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,607.94,436.9
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,776.3,556.26
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,889.16,631.53
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,667.78,480.91
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,384.55,276.92
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,531.91,384.49
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,672.47,481.14
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,540.21,389.03
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,413.01,299.12
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,610.74,445.85
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,734.53,535.3
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,696.55,508.24
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,656.6,480.64
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,618.23,453.19
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,572.99,420.42
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,522.56,383.19
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,471.92,344.86
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,418.93,304.45
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,366.46,263.18
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,309.51,217.36
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,256.53,174.0
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,202.36,130.45
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,152.03,91.55
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,102.95,58.24
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,60.58,36.97
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,41.8,29.41
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.24,20.04
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.14,8.33
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,9.44,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,8.65,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,16.74,2.07
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.08,16.65
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,39.61,28.0
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,48.07,35.59
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,90.93,51.84
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,137.15,82.37
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,188.74,122.07
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,240.95,164.73
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,296.4,210.34
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,350.47,254.96
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,407.29,300.57
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,459.03,341.34
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,510.68,380.79
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,559.61,417.96
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,607.63,453.57
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,650.95,484.15
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,686.27,508.62
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,723.14,534.3
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,757.63,557.68
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,642.39,471.23
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,453.21,330.85
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,489.98,357.37
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,512.11,372.65
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,713.69,520.03
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,870.69,628.41
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,874.97,629.9
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,875.89,630.46
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,869.41,626.3
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,859.66,620.16
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,846.42,611.53
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,830.0,600.91
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,820.13,595.01
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,794.82,578.84
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,764.57,558.69
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,731.74,536.24
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,694.72,510.6
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,655.65,483.11
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,441.32,328.3
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,229.14,169.57
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,377.45,281.92
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,467.88,344.86
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,414.86,303.48
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,362.57,262.2
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,307.79,217.8
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,254.99,174.4
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,201.4,131.3
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,151.85,92.94
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,103.63,59.7
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,61.41,37.63
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,39.92,27.8
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.12,19.86
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.37,7.09
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,7.87,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,7.87,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.29,0.65
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,26.06,15.69
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,35.8,24.76
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,45.21,33.15
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,89.36,49.09
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,136.99,80.83
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,189.81,121.71
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,242.9,165.54
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,301.02,213.7
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,354.75,258.02
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,409.66,302.02
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,462.37,343.01
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,515.07,382.54
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,561.02,415.98
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,608.18,449.04
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,651.22,478.15
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,692.39,505.08
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,729.17,529.78
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,763.48,551.65
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,793.14,568.81
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,819.85,583.95
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,841.3,597.39
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,859.49,608.85
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,872.63,617.74
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,882.32,624.55
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,886.73,627.64
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,887.63,628.66
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,883.67,627.19
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,876.19,623.57
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,678.59,490.06
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,425.83,308.55
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,536.73,390.75
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,639.19,463.06
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,713.33,517.63
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,738.8,539.13
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,637.26,465.41
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,518.49,379.81
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,568.7,419.16
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,573.1,424.13
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,446.38,330.89
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,326.15,242.45
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,340.76,252.07
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,338.25,246.16
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,305.93,216.9
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,259.15,174.94
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,201.95,128.54
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,150.47,88.29
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,99.57,53.36
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,54.85,30.92
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,35.08,23.74
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,27.85,17.12
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.2,4.84
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,7.47,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.47,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,25.26,14.94
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,35.04,23.99
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,45.98,33.65
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,90.48,49.26
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,137.99,80.96
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,190.66,121.45
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,244.15,165.14
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,302.54,212.81
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,356.56,256.37
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,411.81,299.49
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,464.39,339.44
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,516.73,377.76
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,565.68,414.01
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,609.49,445.99
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,651.4,475.33
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,690.89,502.36
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,727.45,527.67
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,761.62,550.5
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,790.96,568.43
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,817.31,584.36
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,728.22,520.81
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,580.64,415.58
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,752.9,539.29
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,879.37,623.94
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,883.65,625.28
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,884.49,625.76
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,827.02,585.99
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,739.31,523.52
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,804.38,571.36
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,835.2,593.66
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,728.64,520.22
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,599.14,429.12
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,683.97,492.42
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,736.85,531.4
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,699.43,505.44
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,659.81,478.32
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,615.19,447.83
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,569.27,415.66
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,519.94,379.72
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,470.16,342.49
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,416.42,301.27
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,363.91,259.92
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,308.5,215.82
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,255.18,172.67
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,201.14,129.78
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,151.25,91.5
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,102.61,58.31
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,60.82,36.52
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.41,26.34
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,29.59,18.34
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,14.87,2.4
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,7.87,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.19,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,25.51,15.1
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.98,26.53
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,50.51,32.17
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,93.45,52.94
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,140.18,84.76
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,192.54,125.36
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,244.82,168.35
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,300.57,214.43
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,354.94,259.05
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,412.0,304.48
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,464.17,345.02
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,516.56,384.35
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,565.86,421.19
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,614.24,456.4
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,654.0,484.11
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,697.26,513.42
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,734.14,538.56
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,768.53,560.56
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,798.71,578.76
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,825.92,594.91
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,847.39,608.12
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,865.58,619.28
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,742.24,532.85
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,560.49,401.85
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,587.31,421.83
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,613.11,439.83
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,779.4,558.86
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,884.17,629.71
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,871.23,620.8
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,854.84,610.76
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,832.53,596.95
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,807.05,581.11
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,776.88,561.83
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,743.89,540.64
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,706.93,515.98
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,667.69,488.91
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,623.09,457.32
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,576.89,423.9
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,527.37,387.25
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,478.81,350.26
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,424.81,308.98
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,371.18,266.66
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,314.71,220.81
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,260.38,175.99
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,202.63,129.51
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,150.75,89.04
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,99.94,54.08
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,56.18,31.75
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,35.37,23.91
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,27.8,16.87
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.69,0.59
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,7.47,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.46,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.47,14.15
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,36.46,25.23
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,50.97,31.6
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,94.81,53.49
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,142.02,85.94
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,194.87,127.05
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,247.49,170.35
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,303.36,216.38
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,357.92,260.88
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,415.09,306.04
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,467.66,345.77
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,520.49,384.12
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,569.96,419.43
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,618.5,452.85
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,657.03,478.59
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,698.62,505.49
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,735.87,530.59
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,770.7,552.92
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,800.11,571.85
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,826.56,588.9
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,771.24,548.91
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,667.45,474.91
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,796.99,566.83
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,888.03,626.84
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,892.25,629.01
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,893.0,629.88
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,847.46,599.78
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,771.21,546.35
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,702.99,500.84
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,649.08,463.81
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,742.17,532.71
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,804.47,578.51
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,773.76,559.56
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,740.45,538.55
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,702.15,512.7
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,661.7,484.9
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,589.52,432.8
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,515.67,379.3
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,421.26,311.02
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,348.79,257.83
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,175.59,129.75
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,21.4,11.35
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,52.17,36.0
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,82.73,60.45
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,70.28,50.82
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,57.96,41.17
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,46.52,32.04
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,35.2,22.82
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,24.82,15.09
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,14.46,6.01
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.21,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,6.69,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,12.86,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,26.38,15.62
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,39.73,28.09
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,56.92,39.35
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,87.04,59.21
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,120.07,84.14
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,155.61,112.38
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,194.99,143.73
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,237.21,177.27
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,315.74,235.15
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,415.54,309.91
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,468.89,351.39
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,522.74,392.27
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,507.24,379.99
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,459.08,342.68
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,586.7,436.51
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,702.66,519.06
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,740.02,543.1
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,774.89,564.69
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,803.85,581.02
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,829.77,595.21
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,851.59,608.43
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,870.15,619.61
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,834.84,593.26
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,764.11,541.26
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,846.99,600.78
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,897.63,633.85
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,893.83,631.01
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,886.45,626.62
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,873.02,618.53
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,856.17,608.4
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,834.18,594.39
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,808.96,578.34
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,675.68,487.99
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,507.84,369.64
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,486.25,356.44
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,463.42,341.14
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,546.54,403.45
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,577.55,426.52
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,529.93,390.88
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,478.46,352.07
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,388.91,286.08
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,303.62,223.6
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,291.65,209.58
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,257.82,175.93
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,202.04,130.4
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,150.17,89.52
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,99.43,54.11
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,55.5,30.92
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,33.78,22.61
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,26.18,15.36
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.91,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,4.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.14,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,23.2,13.03
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,36.78,25.68
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,52.58,37.36
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,72.25,52.54
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,93.76,69.51
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,116.5,87.49
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,197.61,141.35
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,309.91,222.03
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,364.52,266.13
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,420.35,309.98
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,473.45,350.54
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,526.55,389.64
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,507.21,374.64
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,452.42,333.15
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,479.39,351.43
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,504.92,367.67
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,467.25,340.11
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,422.8,307.82
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,500.09,362.6
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,565.5,407.52
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,591.89,425.1
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,633.75,453.0
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,616.9,441.5
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,614.49,439.89
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,618.99,442.91
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,622.23,445.06
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,659.98,471.21
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,679.18,484.96
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,656.73,470.35
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,633.23,455.33
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,641.34,462.39
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,646.12,466.87
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,604.02,438.73
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,562.46,410.99
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,469.98,346.38
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,395.97,293.55
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,392.0,292.03
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,384.67,287.33
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,386.8,289.22
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,372.74,278.6
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,351.82,262.34
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,330.3,244.09
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,251.53,185.1
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,189.15,139.13
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,153.7,111.26
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,120.74,85.52
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,88.95,61.55
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,60.63,41.72
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,41.41,29.29
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,26.67,15.79
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,13.71,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,6.29,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.16,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,23.89,13.43
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,35.64,24.67
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,55.72,37.52
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,71.61,52.06
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,93.71,69.47
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,117.32,88.08
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,125.08,94.88
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,126.92,96.54
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,130.1,98.63
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,132.54,99.97
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,188.82,142.32
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,244.08,182.26
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,247.84,184.03
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,250.47,185.23
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,364.56,268.06
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,475.17,344.59
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,437.23,315.97
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,379.5,274.55
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,507.86,365.06
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,642.76,454.31
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,774.85,543.72
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,872.54,606.62
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,806.67,562.48
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,693.09,485.87
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,818.46,574.24
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,900.02,627.39
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,894.89,622.86
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,886.32,617.39
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,872.13,611.73
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,854.63,603.94
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,831.89,591.51
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,806.2,577.04
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,775.46,559.72
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,742.08,540.35
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,711.54,520.18
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,670.72,492.73
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,624.95,461.82
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,577.85,429.05
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,527.12,392.05
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,476.1,353.68
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,420.86,310.76
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,366.95,267.68
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,310.8,222.02
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,256.81,177.33
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,201.33,132.26
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,150.28,92.03
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,100.72,56.87
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,57.7,33.02
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,34.44,23.16
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,25.29,14.28
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
