Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.42,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,22.82,12.33
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.27,23.35
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,55.7,33.0
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,99.18,57.11
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,139.48,91.69
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,167.63,118.99
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,212.81,155.02
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,268.76,199.48
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,339.91,253.29
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,421.94,315.65
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,386.58,291.9
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,303.87,229.55
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,367.7,277.68
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,448.42,336.72
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,584.05,436.71
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,708.17,526.08
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,744.99,550.57
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,779.32,573.24
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,809.34,591.79
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,836.41,608.33
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,857.73,622.3
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,875.77,634.23
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,889.06,642.21
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,898.9,648.01
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,903.46,651.12
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,904.45,652.06
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,898.76,649.09
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,889.55,643.93
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,789.12,574.28
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,650.84,474.08
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,757.35,554.74
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,812.12,595.49
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,706.45,519.78
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,574.91,423.65
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,648.1,480.55
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,670.57,500.13
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,625.88,468.46
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,579.69,435.24
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,431.17,324.53
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,291.34,219.4
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,208.78,157.56
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,137.59,103.47
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,121.29,91.06
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,105.41,78.8
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,88.75,65.95
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,72.66,53.38
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,57.56,41.2
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,42.73,29.02
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,29.77,19.22
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,16.79,7.38
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,8.65,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,11.8,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,21.45,11.31
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,30.72,20.72
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,54.54,29.16
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,104.73,56.98
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,160.14,98.08
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,218.44,145.82
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,276.36,195.08
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,337.24,246.44
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,395.45,295.13
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,453.66,342.27
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,509.64,386.11
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,565.38,428.1
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,616.8,466.1
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,666.88,501.78
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,712.65,532.89
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,756.33,561.57
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,795.5,586.15
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,831.89,608.59
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,863.1,626.18
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,891.08,641.48
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,914.0,655.28
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,933.32,666.86
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,946.61,674.7
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,956.12,680.32
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,960.49,682.21
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,960.99,681.81
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,955.35,677.05
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,945.89,670.08
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,931.26,660.71
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,912.92,649.14
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,889.23,634.91
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,862.1,618.51
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,830.09,598.38
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,795.04,576.24
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,754.48,550.86
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,711.49,521.91
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,664.53,489.69
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,615.79,455.36
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,563.02,417.03
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,509.42,376.84
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,452.08,333.06
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,395.37,288.19
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,335.1,238.88
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,276.69,190.07
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,217.02,140.77
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,161.24,96.02
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,103.84,54.93
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,55.71,28.98
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,29.89,19.46
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,22.41,11.53
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,10.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,11.02,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,21.0,10.8
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.64,20.72
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,56.19,30.21
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,105.95,58.85
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,158.27,97.82
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,218.1,146.65
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,274.76,194.29
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,334.23,243.42
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,392.12,291.34
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,451.13,338.64
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,504.97,379.92
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,559.59,420.15
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,610.48,457.21
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,660.07,492.07
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,705.56,522.33
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,748.98,550.22
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,787.71,573.54
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,823.76,594.57
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,854.47,611.25
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,881.96,625.7
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,825.88,586.49
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,715.8,509.6
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,717.43,509.47
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,716.77,506.67
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,857.66,602.28
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,950.97,659.05
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,886.73,617.72
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,790.53,553.11
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,865.31,605.86
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,902.88,628.96
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,879.71,614.77
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,853.24,599.34
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,821.05,579.49
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,785.95,557.79
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,745.84,533.21
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,703.39,505.58
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,596.74,432.68
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,487.45,356.85
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,407.9,301.47
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,345.5,256.69
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,205.21,153.32
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,80.13,58.23
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,70.74,51.23
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,61.41,43.97
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,52.15,36.82
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,42.89,29.49
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,33.64,21.94
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,24.41,14.27
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,16.37,8.04
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,8.35,0.54
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,4.33,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,12.59,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,22.64,11.76
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.57,23.1
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,61.32,36.07
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,107.22,63.61
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,153.59,96.89
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,208.3,140.19
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,265.74,188.87
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,324.29,237.72
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,380.39,283.31
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,438.21,328.69
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,492.56,370.13
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,546.57,409.8
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,597.08,446.16
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,646.74,480.68
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,642.02,473.23
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,612.28,448.53
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,610.15,445.84
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,616.82,448.39
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,628.69,454.09
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,638.16,458.01
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,645.97,461.89
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,651.86,464.5
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,660.65,468.48
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,667.92,471.41
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,681.66,479.99
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,693.81,487.44
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,654.66,460.41
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,597.33,422.13
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,603.42,427.02
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,624.3,440.6
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,577.6,409.98
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,547.28,390.35
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,589.48,421.71
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,609.78,437.66
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,614.21,441.55
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,599.65,432.94
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,490.26,358.52
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,394.32,291.69
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,390.38,290.16
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,370.72,275.94
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,374.59,277.21
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,358.18,261.28
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,306.88,220.42
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,258.18,181.01
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,198.92,134.35
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,149.29,95.91
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,101.36,61.61
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,61.09,37.42
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,35.5,23.97
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,22.55,10.45
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,11.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,8.65,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,21.84,10.7
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,35.21,24.21
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,61.1,36.97
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,103.93,63.76
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,149.3,97.53
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,205.01,142.08
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,256.89,184.68
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,312.74,230.13
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,367.09,273.92
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,423.53,317.96
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,476.02,357.68
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,529.02,396.31
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,578.54,430.8
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,627.53,463.49
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,676.0,495.12
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,719.88,522.62
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,756.68,542.86
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,791.02,560.37
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,820.04,574.72
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,845.97,586.85
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,815.27,564.0
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,747.48,516.24
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,841.5,578.13
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,905.13,614.63
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,908.41,615.54
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,908.23,615.39
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,899.51,609.09
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,901.78,609.54
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,886.6,600.84
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,868.12,590.47
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,844.07,576.8
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,817.12,561.43
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,784.63,541.8
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,749.64,520.02
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,709.9,495.35
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,668.34,469.03
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,458.2,328.14
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,245.8,177.92
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,388.99,283.76
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,472.76,339.48
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,417.19,298.33
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,362.94,258.1
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,306.36,214.58
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,252.77,172.45
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,197.9,129.86
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,144.84,89.42
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,97.24,56.28
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,57.59,33.37
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,32.71,21.03
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.1,8.29
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,9.44,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,19.91,8.74
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,32.61,21.64
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,60.6,33.05
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,107.33,61.24
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,157.05,98.25
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,212.8,142.96
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,267.74,188.45
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,327.77,237.56
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,384.28,283.64
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,442.25,329.55
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,497.09,371.23
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,552.13,411.63
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,602.58,448.5
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,646.89,480.15
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,689.82,508.71
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,730.25,534.65
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,767.74,558.36
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,802.74,579.7
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,832.18,596.31
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,858.6,610.83
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,880.09,622.92
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,898.3,632.88
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,911.34,638.78
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,920.9,642.56
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,924.19,643.88
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,923.93,643.16
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,915.12,635.96
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,902.89,626.86
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,888.78,618.04
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,871.39,607.27
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,859.53,600.07
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,831.93,583.01
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,799.61,564.24
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,764.68,543.35
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,723.41,516.68
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,680.37,488.34
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,633.46,456.41
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,585.46,423.03
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,533.19,386.13
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,479.98,347.54
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,423.98,306.32
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,369.25,264.73
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,310.86,219.07
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,255.99,175.41
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,200.55,132.09
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,146.97,91.04
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,97.95,56.77
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,57.67,33.29
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,31.94,20.2
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,19.62,6.16
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.11,9.19
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,34.5,23.17
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,63.42,37.51
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,107.01,65.5
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,153.21,99.89
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,205.86,141.49
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,262.16,187.12
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,317.99,231.79
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,372.18,274.91
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,428.47,318.43
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,480.94,357.4
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,533.59,395.17
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,583.05,430.64
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,632.01,464.81
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,674.62,492.88
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,715.12,518.83
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,753.09,543.42
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,789.01,566.19
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,817.07,582.52
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,842.07,596.69
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,757.87,536.54
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,652.38,462.04
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,679.88,480.44
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,706.3,496.93
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,582.3,412.75
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,456.07,325.14
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,575.91,410.4
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,692.15,489.17
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,772.11,545.41
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,834.44,589.89
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,808.46,573.17
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,780.23,555.62
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,747.72,535.91
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,713.33,514.62
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,624.22,453.63
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,533.68,390.66
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,335.35,249.39
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,149.07,109.64
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,207.35,154.98
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,253.78,190.0
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,124.94,92.33
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,7.87,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,18.73,7.21
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.77,21.14
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,63.18,34.85
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,110.82,65.04
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,161.25,103.73
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,218.09,150.39
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,274.42,197.67
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,334.83,247.7
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,393.24,295.8
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,452.02,342.79
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,507.97,385.54
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,564.25,426.98
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,615.7,464.28
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,666.18,499.75
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,705.75,526.83
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,748.91,555.45
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,787.63,580.41
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,823.82,603.49
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,853.82,621.08
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,880.76,636.57
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,902.74,650.08
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,921.32,661.45
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,934.14,667.86
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,943.36,672.06
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,947.08,673.84
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,947.13,673.44
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,940.76,669.52
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,930.78,663.46
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,915.87,654.36
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,897.5,643.15
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,872.74,627.86
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,844.88,610.58
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,812.73,590.43
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,777.82,568.36
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,736.76,541.62
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,700.2,516.34
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,652.17,483.51
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,602.85,448.91
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,548.56,408.89
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,494.21,367.75
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,437.12,323.92
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,380.19,278.92
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,320.13,230.19
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,263.21,183.16
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,205.06,136.09
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,152.12,94.13
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,99.83,56.74
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,56.72,31.57
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,27.53,16.84
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,16.78,1.45
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.08,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,19.54,7.2
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,32.05,21.32
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,61.45,37.92
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,100.46,65.02
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,141.28,96.73
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,187.14,134.01
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,255.31,186.28
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,335.07,248.37
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,392.07,295.02
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,451.19,341.98
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,506.22,384.56
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,561.72,426.15
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,612.74,463.05
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,662.77,498.13
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,702.61,525.44
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,746.76,554.63
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,784.02,578.22
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,818.7,599.88
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,848.88,617.54
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,876.06,633.13
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,896.95,645.86
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,914.45,656.5
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,927.11,662.8
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,936.2,666.92
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,794.54,571.46
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,594.06,429.21
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,568.82,411.9
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,542.9,393.0
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,440.6,321.1
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,358.51,262.09
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,426.61,312.88
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,507.8,371.03
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,575.56,420.55
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,632.41,461.52
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,444.39,327.92
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,258.25,190.8
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,267.1,199.01
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,274.14,205.15
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,257.57,193.17
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,240.21,180.45
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,247.8,186.47
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,240.88,180.58
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,206.04,153.05
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,172.0,125.82
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,138.16,99.09
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,106.1,73.74
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,75.39,50.22
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,47.89,30.43
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,28.81,17.62
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,15.13,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,7.87,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.29,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.16,5.66
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.33,19.81
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,63.39,35.9
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,111.76,68.29
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,159.78,105.06
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,214.48,149.21
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,268.56,193.93
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,326.7,241.29
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,382.37,286.35
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,439.97,331.61
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,494.21,373.22
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,548.84,413.88
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,597.85,449.8
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,647.13,484.94
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,691.73,515.11
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,734.55,543.31
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,772.58,567.28
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,808.34,588.42
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,837.98,605.27
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,864.65,620.03
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,886.24,632.25
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,904.62,642.38
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,916.99,649.2
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,925.89,653.95
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,929.37,655.41
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,929.32,654.8
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,913.76,643.31
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,910.06,639.54
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,894.57,629.68
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,875.79,617.94
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,851.75,602.96
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,835.63,593.11
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,802.35,572.24
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,766.48,549.77
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,681.91,491.55
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,592.42,429.38
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,600.98,438.19
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,586.83,429.93
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,534.39,392.0
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,481.79,353.2
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,424.85,310.83
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,369.19,268.0
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,310.25,221.18
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,254.42,175.89
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,197.47,130.57
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,145.99,90.29
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,95.33,54.19
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,51.89,28.01
