Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,25.5,14.69
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.45,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,7.47,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.24,3.16
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.31,19.59
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,64.17,35.86
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,112.44,68.13
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,161.02,105.15
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,216.33,149.41
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,270.84,193.99
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,329.42,241.1
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,385.46,285.52
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,443.43,329.95
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,497.56,370.16
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,552.13,409.3
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,601.61,443.28
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,651.21,476.13
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,697.6,505.84
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,742.81,533.85
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,780.85,557.86
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,816.46,579.97
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,835.7,590.45
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,861.98,605.53
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,883.29,618.64
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,901.39,629.88
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,912.53,637.57
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,920.21,643.28
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,923.53,645.16
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,923.39,645.06
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,916.08,639.98
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,905.39,632.97
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,904.47,632.88
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,886.19,621.96
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,861.49,607.22
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,833.78,590.6
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,800.29,570.9
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,764.29,549.44
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,722.75,522.4
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,679.49,493.62
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,632.04,461.97
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,584.97,429.69
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,531.18,391.22
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,477.71,351.9
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,420.49,309.02
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,364.78,265.99
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,306.36,219.71
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,251.32,175.18
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,194.95,130.4
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,144.44,90.97
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,92.11,53.17
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,52.15,28.88
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,27.28,15.84
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,16.68,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.05,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,15.53,2.56
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.03,20.17
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,65.63,38.47
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,110.11,69.06
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,157.1,105.53
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,210.88,149.18
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,268.11,196.02
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,325.72,242.47
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,380.96,286.13
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,438.44,330.0
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,493.17,370.56
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,549.0,410.52
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,599.41,446.87
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,649.28,481.96
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,695.29,512.98
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,743.62,544.76
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,781.73,567.58
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,817.46,588.15
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,847.65,604.85
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,874.9,619.5
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,883.32,623.45
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,900.83,633.36
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,911.82,639.72
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,919.37,644.1
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,857.38,602.83
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,743.92,525.48
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,584.12,417.7
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,387.16,279.33
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,240.79,175.93
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,95.25,67.57
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,57.25,38.75
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,20.03,9.98
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,183.88,136.72
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,353.34,262.09
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,409.76,303.95
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,444.83,330.5
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,282.7,212.12
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,116.41,85.58
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,151.58,113.53
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,193.03,145.66
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,201.9,152.83
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,212.59,160.82
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,180.55,135.94
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,149.81,111.79
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,119.39,87.65
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,88.33,62.91
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,62.81,43.08
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,40.41,25.93
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,23.86,12.98
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,8.74,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,17.54,9.01
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,29.81,19.02
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,42.02,29.51
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,56.7,41.95
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,71.59,54.37
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,74.04,56.29
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,76.42,58.09
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,82.75,63.09
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,89.1,68.08
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,106.73,82.22
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,124.56,96.38
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,123.77,95.44
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,122.99,94.57
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,124.17,95.14
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,125.44,95.82
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,121.13,92.2
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,116.8,88.59
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,147.66,113.15
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,179.1,137.96
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,158.51,121.53
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,137.98,105.17
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,148.09,112.99
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,158.22,120.76
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,163.7,125.04
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,169.12,129.3
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,151.49,115.41
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,133.96,101.58
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,135.87,103.36
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,137.74,105.13
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,155.26,119.16
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,172.82,133.2
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,148.97,114.38
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,125.53,95.82
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,106.44,80.7
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,87.62,65.69
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,77.64,57.91
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,67.79,50.15
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,65.81,48.69
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,63.84,47.23
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,62.26,46.2
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,60.69,45.16
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,52.93,38.83
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,45.19,32.45
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,36.7,25.34
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,28.24,18.16
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,20.95,11.88
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,13.68,5.59
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,7.96,0.57
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.93,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,29.63,19.18
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,69.09,36.21
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,119.7,71.3
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,172.38,114.06
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,231.48,164.45
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,290.22,215.69
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,351.08,268.03
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,409.38,317.24
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,469.11,366.05
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,524.55,409.27
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,579.83,450.73
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,626.75,486.45
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,676.36,523.08
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,721.5,554.53
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,764.83,582.4
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,803.1,606.2
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,838.75,627.84
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,867.99,645.11
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,893.91,660.04
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,811.21,600.32
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,672.17,497.18
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,490.41,366.99
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,286.08,214.24
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,358.14,268.58
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,411.75,307.85
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,358.2,268.21
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,286.66,215.12
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,265.72,200.05
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,244.92,184.83
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,519.18,394.82
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,747.49,558.17
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,598.33,449.33
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,460.53,347.62
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,453.77,344.37
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,444.38,338.39
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,376.25,288.03
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,301.55,232.05
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,320.02,247.22
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,320.6,247.76
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,242.32,187.37
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,167.0,128.98
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,238.07,180.59
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,258.48,186.48
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,199.2,136.53
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,145.89,92.79
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,93.56,53.88
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,51.58,27.83
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,22.66,11.4
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,32.77,18.24
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,71.11,39.32
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,121.44,74.54
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,173.53,116.52
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,232.44,165.93
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,289.81,214.61
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,350.98,265.33
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,409.08,312.98
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,469.0,360.52
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,524.72,403.45
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,580.49,445.02
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,631.96,481.98
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,682.46,517.13
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,728.74,548.72
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,773.31,577.81
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,803.35,596.36
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,839.04,618.64
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,868.48,635.73
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,894.88,650.75
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,916.28,663.79
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,934.32,674.74
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,947.45,681.3
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,957.05,685.71
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,959.75,687.24
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,958.79,686.64
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,952.73,681.6
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,943.03,674.43
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,744.93,541.93
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,501.58,367.57
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,609.36,448.61
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,706.65,517.99
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,765.57,562.36
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,786.51,579.83
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,745.11,552.8
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,708.09,527.73
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,571.42,428.93
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,430.28,325.05
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,480.38,363.91
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,498.11,375.72
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,439.28,329.97
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,381.02,283.66
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,319.2,233.54
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,260.63,184.82
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,200.77,135.39
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,146.67,91.46
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,93.27,52.05
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,49.99,25.49
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.87,9.34
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,9.44,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,32.39,16.85
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,72.75,39.07
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,124.89,75.96
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,178.97,119.86
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,239.77,170.92
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,298.66,221.01
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,362.11,273.54
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,420.99,321.85
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,481.35,369.69
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,538.8,413.01
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,596.45,454.83
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,648.91,491.85
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,694.4,522.93
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,740.66,553.72
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,785.03,581.11
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,823.64,604.94
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,859.56,626.76
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,890.45,643.82
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,918.16,658.66
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,939.3,670.53
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,956.9,680.23
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,969.48,685.47
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,978.34,688.5
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,981.55,688.75
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,980.96,686.77
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,972.1,679.32
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,959.58,669.88
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,943.27,658.76
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,923.45,645.61
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,897.94,629.05
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,869.19,610.59
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,834.96,588.76
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,798.02,565.24
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,756.0,539.25
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,718.33,514.74
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,668.43,481.34
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,617.26,446.41
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,561.55,407.44
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,505.62,367.17
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,445.32,323.22
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,386.25,278.57
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,323.78,230.23
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,265.04,183.26
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,203.75,134.48
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,148.52,90.88
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,94.19,51.73
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,50.42,25.23
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.49,7.97
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,8.65,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,33.63,16.41
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,75.69,39.92
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,129.07,77.97
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,184.1,122.91
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,245.8,175.08
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,305.24,225.79
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,368.59,278.26
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,428.32,326.86
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,489.54,374.95
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,546.65,418.4
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,603.6,460.25
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,656.77,497.67
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,702.71,528.83
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,748.63,558.57
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,792.49,584.65
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,831.05,606.11
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,866.92,625.14
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,897.75,640.84
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,925.4,654.13
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,946.95,665.32
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,964.97,674.25
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,977.45,678.38
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,986.21,680.26
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,988.84,682.5
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,987.67,682.64
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,980.81,680.27
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,970.2,675.68
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,953.1,666.43
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,932.44,655.05
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,906.52,640.37
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,877.35,623.59
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,842.6,603.11
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,805.09,580.65
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,762.29,554.41
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,717.38,525.59
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,672.98,495.11
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,620.95,458.71
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,564.04,417.86
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,507.08,375.72
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,446.39,329.74
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,387.04,283.3
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,323.39,232.5
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,263.76,183.7
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,202.35,134.03
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,147.08,89.94
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,92.68,50.54
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,48.98,23.96
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.85,5.63
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.08,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,13.69,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,34.02,17.55
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,70.72,39.83
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,122.34,76.75
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,173.64,117.86
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,232.19,166.25
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,289.26,213.57
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,351.11,263.67
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,408.79,309.35
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,468.5,354.83
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,525.18,396.56
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,581.58,436.56
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,633.34,471.99
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,684.27,505.46
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,731.44,535.23
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,777.26,562.12
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,806.63,579.79
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,842.0,601.37
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,872.74,618.54
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,900.6,633.78
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,921.81,646.75
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,939.64,657.76
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,952.08,664.2
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,960.98,668.59
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,963.42,669.92
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,962.22,669.2
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,759.24,538.13
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,502.24,359.17
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,256.79,187.73
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,44.04,28.2
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,91.32,64.55
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,140.05,101.41
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,513.83,382.48
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,792.86,572.06
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,750.48,542.8
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,705.96,513.54
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,656.54,480.7
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,605.98,446.14
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,550.79,406.69
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,495.47,365.92
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,435.84,321.11
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,377.25,275.61
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,315.89,226.85
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,257.89,179.56
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,197.51,130.93
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,143.38,87.93
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,90.41,49.59
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,48.07,23.56
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.95,1.87
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,35.24,17.09
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,74.37,40.7
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,125.32,77.15
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,177.55,119.21
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,236.8,168.15
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,293.91,215.4
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,354.8,264.16
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,413.18,309.86
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,473.19,355.05
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,528.6,394.49
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,584.25,432.42
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,635.69,467.81
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,686.23,501.57
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,733.17,532.65
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,770.76,555.69
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,808.99,580.12
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,844.67,602.8
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,873.0,619.48
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,898.06,634.11
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,919.16,646.56
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,936.89,656.98
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,947.03,663.33
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,953.5,667.58
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,955.34,668.58
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,953.59,667.52
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,942.69,660.09
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,942.59,659.58
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,925.83,649.53
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,905.71,637.59
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,877.04,620.74
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,845.67,602.11
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,810.66,581.8
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,773.23,559.67
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,727.88,529.97
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,684.77,500.84
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,634.7,467.26
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,583.97,432.33
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,526.42,390.86
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,470.17,349.24
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,411.26,304.92
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,354.5,260.95
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,293.6,213.07
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,233.49,165.11
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,177.57,120.66
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,128.35,82.07
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,80.1,47.05
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,42.23,22.23
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.14,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,33.92,16.71
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,70.57,40.26
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,118.95,75.23
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,163.9,112.07
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,213.31,153.39
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,262.77,194.73
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,313.04,235.34
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,386.51,291.03
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,462.97,347.13
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,518.17,386.4
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,573.97,424.67
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,625.56,459.95
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,673.83,492.1
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,623.12,452.3
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,539.56,390.06
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,577.12,416.3
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,614.67,441.3
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,675.38,482.4
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,756.57,535.42
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,764.44,538.86
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,769.48,541.21
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,865.94,607.13
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,945.65,657.83
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,948.31,658.5
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,947.46,658.0
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,938.89,652.23
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,926.93,644.54
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,909.73,633.85
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,889.34,621.31
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,863.56,606.06
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,834.89,589.01
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,800.22,568.73
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,768.3,549.67
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,725.8,522.32
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,681.64,493.4
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,632.03,459.74
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,581.79,424.91
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,526.42,385.96
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,471.56,346.22
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,412.81,302.77
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,356.18,259.59
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,296.22,213.08
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,236.36,165.69
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,179.25,120.7
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,129.14,81.71
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,80.38,46.52
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,42.15,21.57
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
