Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,13.38,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,33.1,16.56
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,68.89,41.05
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,115.51,75.34
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,163.37,113.5
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,218.55,158.4
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,272.04,202.02
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,330.04,248.17
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,391.37,295.33
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,450.1,338.91
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,504.81,378.31
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,560.43,416.98
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,610.76,451.27
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,660.75,484.33
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,711.12,516.55
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,757.04,545.13
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,795.25,569.58
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,831.21,592.47
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,860.46,610.33
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,886.76,626.3
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,907.51,639.07
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,925.06,649.95
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,935.15,656.8
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,941.73,661.64
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,943.81,663.3
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,942.42,662.95
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,871.14,616.72
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,782.62,556.42
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,775.59,553.55
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,765.87,548.28
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,588.06,426.15
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,400.7,292.45
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,391.81,287.54
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,382.16,281.31
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,367.84,271.78
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,366.81,271.68
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,344.33,256.43
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,321.21,240.5
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,304.49,228.69
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,285.4,214.65
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,217.75,163.7
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,150.25,112.45
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,198.12,147.28
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,218.52,157.59
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,160.59,111.87
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,115.19,76.56
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,71.34,44.04
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,36.5,19.42
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,12.59,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,34.72,16.15
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,71.62,40.54
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,120.35,76.21
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,173.99,119.72
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,232.24,168.13
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,288.63,215.72
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,349.28,265.88
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,407.05,312.39
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,467.04,359.01
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,475.73,365.26
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,475.67,363.56
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,541.78,411.51
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,612.59,461.03
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,661.58,493.17
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,703.48,519.83
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,634.06,467.0
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,524.09,386.02
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,723.51,528.59
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,897.64,641.73
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,793.68,568.61
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,657.91,472.59
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,668.55,481.22
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,677.89,487.74
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,504.67,367.58
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,330.57,242.13
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,329.33,241.65
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,327.9,240.21
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,321.41,235.58
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,314.73,230.87
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,463.26,339.89
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,603.15,436.87
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,576.4,418.3
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,549.05,400.68
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,524.49,384.51
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,498.18,366.88
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,566.89,417.85
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,602.5,443.29
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,522.82,385.75
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,448.14,331.69
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,413.82,305.93
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,372.84,273.24
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,311.59,224.38
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,253.63,177.06
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,192.42,127.98
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,138.22,85.0
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,84.91,46.33
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,43.16,19.5
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,12.98,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,35.72,16.91
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,73.13,42.78
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,122.55,79.76
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,173.46,121.57
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,236.28,174.11
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,167.6,127.51
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,52.16,37.48
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,179.59,140.31
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,325.76,254.6
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,427.62,332.07
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,540.33,415.71
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,614.58,469.02
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,692.95,523.84
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,704.85,528.52
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,699.01,521.18
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,714.01,528.51
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,724.17,532.13
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,750.59,548.19
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,775.22,562.69
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,752.81,544.84
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,707.76,512.6
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,713.52,514.7
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,717.3,515.08
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,665.9,478.74
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,591.91,427.5
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,791.16,568.53
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,940.55,666.9
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,922.52,654.39
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,901.28,641.71
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,872.17,624.05
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,847.61,609.36
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,811.06,587.94
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,772.32,564.24
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,727.18,534.85
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,680.81,503.99
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,608.86,454.74
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,533.4,401.92
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,454.89,344.37
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,373.08,283.37
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,367.75,278.53
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,342.61,257.01
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,282.19,208.46
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,226.99,163.52
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,170.51,118.45
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,121.56,79.89
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,74.13,44.75
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,36.12,17.78
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,12.98,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,34.93,16.56
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,71.91,42.87
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,121.33,79.72
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,172.02,120.91
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,230.57,169.29
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,292.75,220.19
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,356.85,271.5
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,415.24,317.54
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,475.99,363.7
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,534.02,405.76
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,593.38,447.18
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,646.1,483.32
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,698.25,517.98
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,743.51,547.3
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,791.02,576.49
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,830.16,599.27
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,866.88,620.25
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,899.24,638.25
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,928.79,654.35
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,950.89,667.11
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,955.52,669.24
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,968.36,676.14
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,977.7,680.88
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,980.1,682.17
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,978.87,681.45
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,973.89,678.62
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,965.14,673.64
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,833.08,589.54
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,658.28,470.8
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,794.41,568.53
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,872.45,620.43
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,836.85,597.25
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,807.41,579.19
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,763.14,551.87
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,716.92,522.3
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,575.18,424.14
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,427.93,319.22
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,478.75,358.31
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,498.2,371.5
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,437.22,325.0
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,377.55,278.49
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,314.23,227.64
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,254.81,178.73
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,192.53,128.74
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,137.58,85.03
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,82.87,45.07
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,40.63,16.89
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,11.41,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,36.57,15.17
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,78.44,44.35
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,131.88,84.12
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,185.39,127.87
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,246.47,178.42
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,305.51,227.4
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,368.87,278.41
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,428.05,324.74
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,489.2,370.52
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,544.78,410.6
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,601.47,449.72
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,653.77,484.12
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,705.18,516.48
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,754.58,545.74
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,794.78,567.25
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,832.79,588.56
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,868.2,607.97
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,898.0,623.73
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,924.71,637.55
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,945.9,650.33
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,963.62,661.19
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,975.71,668.48
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,984.16,673.71
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,986.05,675.6
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,984.19,675.45
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,975.29,672.08
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,962.76,666.57
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,945.08,656.41
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,923.94,644.24
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,897.21,630.06
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,867.37,613.75
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,831.98,592.53
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,793.99,569.51
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,750.43,542.62
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,711.51,518.18
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,660.68,484.94
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,608.79,449.97
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,551.53,409.44
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,494.52,367.68
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,433.74,322.03
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,374.47,275.88
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,310.7,225.17
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,251.16,176.43
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,189.19,126.13
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,134.61,82.39
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,79.93,42.71
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,38.34,14.6
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,10.62,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,38.04,15.15
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,79.06,44.37
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,132.88,85.12
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,138.03,99.1
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,122.8,93.74
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,139.68,107.94
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,161.2,125.27
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,165.72,128.73
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,167.82,129.84
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,172.28,132.49
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,184.85,141.38
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,452.14,349.98
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,706.97,535.5
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,751.23,561.36
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,793.38,585.92
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,832.37,609.92
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,868.88,631.95
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,898.11,648.12
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,924.11,662.09
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,932.12,665.39
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,949.6,674.9
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,959.39,678.65
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,965.61,680.3
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,967.32,680.65
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,965.47,678.97
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,967.51,678.46
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,951.27,666.73
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,933.1,655.47
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,911.66,642.25
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,882.7,624.97
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,851.01,605.96
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,814.38,584.85
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,775.47,562.02
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,734.61,536.06
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,687.88,505.25
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,540.87,402.34
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,405.72,304.56
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,448.32,337.73
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,466.46,350.4
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,405.87,304.28
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,347.89,259.24
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,279.58,205.62
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,222.65,159.85
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,165.19,113.92
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,115.68,74.9
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,67.94,39.66
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,30.06,11.24
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,11.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,28.66,12.13
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,63.44,39.45
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,108.48,74.13
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,160.15,116.31
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,216.0,162.54
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,270.43,207.82
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,330.52,256.88
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,386.31,301.46
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,445.06,346.93
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,500.78,388.15
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,565.7,434.45
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,616.95,469.97
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,668.04,504.28
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,717.12,536.72
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,765.7,567.98
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,804.35,592.1
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,840.91,613.85
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,754.62,550.14
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,644.25,469.59
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,626.21,455.18
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,584.35,424.19
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,491.28,357.98
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,374.24,273.69
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,531.31,387.65
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,687.25,493.74
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,615.46,443.65
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,565.24,409.08
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,660.51,477.37
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,747.96,537.42
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,675.57,488.76
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,623.49,453.9
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,608.1,445.06
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,590.14,434.0
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,651.26,480.3
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,685.68,506.93
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,634.73,472.73
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,583.26,437.78
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,525.59,396.32
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,468.89,354.26
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,408.7,308.6
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,350.95,263.32
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,288.54,213.05
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,231.12,165.79
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,168.54,115.32
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,118.25,75.29
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,69.21,39.0
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,31.45,9.85
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.02,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,34.99,13.35
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,73.95,43.06
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,125.84,82.52
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,181.2,128.39
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,242.0,179.39
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,184.62,141.51
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,88.85,67.46
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,101.01,77.1
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,113.26,86.48
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,119.66,90.89
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,126.12,95.3
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,174.22,132.61
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,238.35,181.22
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,212.6,160.57
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,200.12,150.34
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,303.85,228.8
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,398.15,297.54
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,355.35,264.42
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,311.06,230.76
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,393.71,291.75
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,499.82,366.76
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,592.74,431.93
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,708.21,509.61
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,685.91,492.91
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,662.06,476.43
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,670.99,482.77
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,678.09,487.63
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,639.61,461.76
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,580.62,422.31
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,510.48,373.73
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,442.56,325.68
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,651.28,480.57
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,790.14,577.65
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,644.69,476.48
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,479.13,357.5
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,559.74,420.78
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,604.78,455.58
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,428.01,325.03
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,262.89,200.06
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,339.15,258.23
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,369.25,276.54
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,305.69,224.17
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,246.34,174.49
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,183.5,123.07
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,128.74,78.96
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,74.27,39.17
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,33.1,7.22
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,10.01,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,32.69,11.1
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,70.24,41.0
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,118.06,77.88
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,166.41,117.74
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,222.13,163.97
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,264.12,199.87
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,302.85,231.25
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,347.0,265.89
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,390.18,298.47
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,436.85,332.21
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,483.48,364.84
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,473.45,356.15
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,469.47,351.44
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,543.54,404.9
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,639.54,471.33
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,562.71,415.15
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,473.74,350.12
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,518.35,382.26
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,563.8,413.72
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,499.84,367.1
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,411.17,302.87
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,369.93,272.7
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,328.43,241.86
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,462.95,340.39
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,575.12,419.6
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,500.77,366.28
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,405.14,297.99
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,225.17,167.11
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,54.83,37.1
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,222.52,166.87
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,395.01,293.98
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,370.56,276.41
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,346.3,259.7
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,352.11,265.23
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,370.25,279.47
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,342.07,259.5
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,313.62,239.17
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,283.06,216.35
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,252.7,193.31
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,220.21,168.49
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,188.29,143.56
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,156.11,117.92
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,125.19,92.82
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,93.45,67.03
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,64.26,43.32
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,36.69,21.66
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,16.0,0.48
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.26,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,5.9,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,11.42,1.1
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,24.95,14.41
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,38.74,26.24
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,54.75,39.82
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,70.91,53.33
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,57.95,42.53
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,45.96,32.5
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,116.13,89.67
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,190.13,148.34
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,144.08,111.01
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,91.23,68.21
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,151.26,115.88
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,214.4,164.51
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,115.91,87.19
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,23.8,13.56
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,98.16,72.92
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,177.66,134.35
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,165.76,124.75
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,153.94,115.56
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,342.05,259.27
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,548.6,406.04
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,600.9,440.9
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,675.18,490.97
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,588.34,430.09
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,522.74,383.74
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,663.98,486.26
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,799.45,579.13
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,872.49,631.35
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,905.05,653.64
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,877.04,637.31
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,856.8,626.54
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,821.11,605.32
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,782.98,582.24
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,552.59,419.8
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,303.78,232.07
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,481.99,372.21
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,587.76,451.82
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,529.55,407.69
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,471.39,363.39
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,410.1,315.69
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,351.31,268.37
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,286.65,215.03
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,227.77,165.53
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,167.12,115.36
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,112.82,71.37
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,63.13,34.22
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,25.45,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
