Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,56.76,32.47
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,115.63,79.66
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,169.08,124.5
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,231.63,177.19
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,290.08,226.51
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,354.4,279.42
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,240.15,191.03
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,63.17,46.34
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,39.44,26.82
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,16.04,7.52
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,358.7,287.69
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,707.86,549.24
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,641.37,493.88
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,548.34,420.89
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,581.38,444.92
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,613.92,467.73
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,546.65,415.96
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,495.52,375.57
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,580.37,439.45
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,690.05,518.39
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,711.64,532.11
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,731.84,545.34
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,752.0,560.1
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,791.72,587.73
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,905.64,670.44
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,977.99,717.96
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,687.2,517.24
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,330.46,249.61
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,176.27,133.6
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,34.59,22.0
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,453.2,355.95
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,808.26,610.41
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,762.68,577.14
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,715.19,545.37
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,660.55,507.4
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,605.37,467.59
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,543.1,420.7
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,483.45,374.46
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,417.85,322.68
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,355.32,271.7
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,284.41,213.23
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,220.7,159.55
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,153.7,104.23
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,98.19,58.31
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,38.79,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,30.17,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,88.77,49.29
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,154.53,105.01
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,215.9,158.09
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,286.34,218.16
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,238.85,187.74
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,133.81,105.5
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,235.27,188.45
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,354.94,283.01
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,512.96,405.29
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,668.87,522.04
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,722.98,560.04
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,768.41,590.91
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,814.77,621.02
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,859.04,649.29
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,897.24,673.65
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,932.68,696.04
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,961.34,712.45
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,986.7,726.67
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,1007.17,738.63
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,1024.02,748.32
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,1033.6,752.52
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1039.37,754.48
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,1038.81,753.48
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1034.4,750.24
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,1023.66,742.25
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,1009.19,732.1
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,988.13,719.29
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,963.61,704.36
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,931.84,685.2
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,897.21,664.07
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,858.29,640.33
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,816.96,614.73
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,775.52,587.59
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,724.02,553.13
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,668.79,514.19
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,613.0,473.3
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,550.45,426.37
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,489.0,378.92
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,423.35,327.67
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,359.47,275.99
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,290.19,218.39
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,227.22,164.69
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,158.69,107.68
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,101.74,59.48
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,39.19,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,63.1,35.86
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,122.92,85.64
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,174.02,130.7
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,231.71,181.17
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,286.66,228.32
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,352.43,282.55
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,440.53,352.35
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,537.3,426.18
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,595.59,468.16
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,654.04,508.7
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,706.65,543.81
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,758.24,575.67
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,806.11,604.62
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,843.05,625.66
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,880.45,645.97
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,915.17,664.0
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,943.66,678.55
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,968.96,690.99
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,988.49,700.12
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1004.5,707.04
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,1013.79,711.02
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,1019.38,712.94
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,1018.73,711.28
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,1014.33,707.61
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,1003.31,698.8
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,988.69,688.11
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,967.96,676.39
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,943.9,662.78
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,913.41,645.26
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,880.05,625.95
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,840.78,603.73
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,807.97,585.39
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,759.66,556.5
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,709.91,526.19
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,655.14,491.59
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,599.91,454.68
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,537.29,410.03
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,477.65,365.81
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,411.6,315.21
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,348.8,265.19
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,279.31,208.76
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,216.61,156.28
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,149.44,100.94
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,94.23,54.05
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,30.2,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,64.98,35.86
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,128.6,89.24
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,185.09,137.96
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,255.43,198.28
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,318.48,252.39
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,387.19,309.58
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,448.98,359.54
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,513.48,409.78
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,508.0,403.31
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,496.23,391.23
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,616.05,480.73
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,735.44,564.62
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,790.44,597.69
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,844.84,629.74
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,872.98,644.63
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,908.1,663.92
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,936.86,677.15
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,962.44,687.93
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,981.56,696.73
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,997.22,703.4
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,1005.58,704.27
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,1010.23,703.08
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,876.74,619.18
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,687.65,492.56
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,855.13,607.88
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,991.64,688.22
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,636.35,460.86
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,214.97,158.51
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,322.59,242.63
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,430.66,320.95
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,482.16,359.7
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,544.89,405.79
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,413.83,312.21
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,294.28,224.33
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,274.9,211.7
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,254.97,197.64
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,371.73,289.35
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,455.49,350.78
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,389.19,299.07
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,326.71,249.66
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,255.06,191.76
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,195.38,142.01
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,131.09,89.6
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,79.13,45.22
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,25.73,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,18.01,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,70.58,37.37
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,131.04,91.13
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,191.77,143.52
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,260.6,202.65
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,324.9,257.64
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,395.1,315.78
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,457.69,366.85
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,522.91,418.34
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,582.53,464.04
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,643.11,509.15
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,693.68,545.15
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,746.6,580.65
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,796.57,613.03
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,845.3,643.92
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,883.86,668.58
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,919.84,691.32
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,948.8,708.22
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,974.58,722.96
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,981.56,726.71
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,998.03,737.04
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,1006.52,740.71
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,1011.4,742.21
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,1011.09,741.95
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,1007.15,739.53
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,1009.64,741.95
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,994.41,732.83
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,973.08,719.51
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,948.44,704.1
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,916.98,684.5
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,882.72,662.95
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,842.12,637.83
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,799.35,610.89
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,611.32,474.96
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,429.98,336.33
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,526.98,415.32
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,591.77,466.69
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,529.89,418.65
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,469.38,370.98
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,402.7,317.38
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,339.59,264.98
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,271.29,207.28
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,209.49,153.88
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,141.64,97.04
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,85.59,46.7
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,27.51,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,17.51,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,69.95,35.71
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,130.59,91.02
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,192.12,144.44
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,262.65,205.7
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,189.46,151.97
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,60.01,45.2
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,82.74,64.3
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,105.88,83.39
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,105.82,82.91
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,106.03,82.66
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,149.13,117.78
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,194.13,153.78
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,212.32,167.67
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,248.75,195.82
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,299.8,235.97
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,352.55,276.84
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,380.11,297.13
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,408.05,317.58
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,476.53,369.29
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,523.04,404.03
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,310.9,242.24
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,118.94,89.79
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,123.26,93.47
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,127.58,96.94
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,263.11,204.18
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,392.79,302.91
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,262.67,202.95
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,128.51,97.39
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,161.61,124.11
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,195.52,151.09
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,191.94,148.82
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,188.38,146.63
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,149.77,116.06
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,112.51,86.24
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,105.59,80.94
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,98.76,75.64
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,87.19,66.43
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,75.71,57.19
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,236.26,188.94
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,333.17,261.67
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,263.12,202.0
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,200.34,147.93
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,130.51,89.67
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,75.24,38.95
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,24.51,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,20.77,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,79.54,38.52
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,150.32,104.64
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,212.91,160.46
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,285.49,224.64
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,351.8,282.84
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,422.41,342.82
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,485.64,395.52
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,550.9,448.01
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,611.23,494.04
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,671.97,538.77
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,725.9,576.52
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,770.97,606.42
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,816.91,636.44
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,860.89,664.55
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,898.63,689.21
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,933.63,711.81
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,962.67,728.8
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,988.5,743.54
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,1007.52,755.13
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1022.94,764.43
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1032.59,768.53
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1038.47,770.28
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,787.46,597.32
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,449.64,344.2
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,525.11,402.36
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,574.89,439.34
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,568.32,435.02
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,560.53,430.14
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,634.39,487.25
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,699.88,536.96
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,593.5,458.86
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,512.84,398.47
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,475.44,371.47
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,438.04,343.89
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,541.57,427.56
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,607.05,479.67
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,543.52,430.2
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,481.39,381.02
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,414.03,326.55
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,351.5,274.11
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,278.93,212.64
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,213.99,156.36
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,143.03,96.49
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,83.54,38.59
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,26.8,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.62
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,9.34
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,29.44,19.12
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,41.04,29.22
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,53.19,39.6
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,65.41,49.84
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,109.65,87.04
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,167.52,135.03
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,137.97,109.82
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,117.86,92.38
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,95.39,73.68
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,74.22,56.07
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,77.85,58.81
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,81.51,61.55
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,114.25,88.09
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,148.07,115.2
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,147.08,113.98
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,146.15,112.88
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,149.72,115.67
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,153.33,118.51
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,205.62,159.86
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,259.65,201.8
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,225.06,174.52
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,191.1,147.78
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,226.07,175.29
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,261.62,202.82
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,229.36,177.64
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,197.75,152.95
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,214.47,166.55
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,231.19,180.04
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,258.83,202.18
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,267.12,209.23
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,251.01,197.08
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,234.89,184.91
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,142.15,111.0
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,53.72,38.79
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,47.51,33.85
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,41.33,28.82
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,34.77,23.47
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,28.23,18.04
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,22.09,12.81
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,15.97,7.55
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,10.25,2.59
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.54,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.36,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.13,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.27,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.16,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,6.06,0.0
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,7.97,1.08
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,9.88,2.7
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,9.5,2.37
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,9.13,2.04
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,10.67,3.31
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,12.2,4.57
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,17.96,9.35
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,23.72,14.11
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,22.59,13.08
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,21.45,12.07
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,21.85,12.37
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,22.25,12.66
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,19.57,10.44
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,16.89,8.22
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,17.28,8.53
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,17.67,8.84
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,38.89,26.18
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,60.2,43.54
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,43.53,29.96
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,26.92,16.4
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,38.88,26.19
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,50.86,35.99
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,79.89,59.79
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,110.69,85.04
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,65.14,47.98
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,22.24,12.75
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,18.76,9.91
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,15.3,7.07
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,25.26,15.39
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,35.23,23.75
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,27.14,17.11
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,19.07,10.43
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,16.76,8.52
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,14.46,6.6
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,12.16,4.67
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,9.87,2.71
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,7.58,0.74
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.3,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.4,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.51,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.79,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,72.89,25.81
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,174.23,121.42
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,242.02,184.3
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,319.5,254.7
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,388.4,317.42
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,461.84,381.95
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,524.61,435.72
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,592.38,491.46
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,653.37,540.17
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,714.16,586.51
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,768.74,625.13
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,821.9,661.96
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,868.66,693.72
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,913.12,723.45
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,951.75,747.95
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,987.28,769.98
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,1015.85,787.33
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1040.87,802.19
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1060.32,814.36
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1075.88,823.96
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,1085.37,827.9
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1090.81,829.24
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1089.03,826.99
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1083.17,822.18
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1071.85,813.3
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1056.58,801.95
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,1034.79,787.42
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,1009.3,770.5
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,977.92,750.06
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,943.27,727.32
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,902.34,699.68
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,858.74,670.01
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,809.95,636.36
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,759.27,601.08
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,702.2,561.27
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,644.39,518.43
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,580.78,469.15
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,517.95,418.71
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,451.89,363.6
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,384.86,305.78
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,309.5,239.71
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,240.95,177.92
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,163.07,109.33
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,95.77,20.01
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,31.7,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,71.79,21.42
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,168.81,118.39
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,236.47,181.08
