Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,43.7,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,127.85,77.53
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,195.91,144.74
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,275.02,212.35
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,343.76,270.34
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,418.89,331.1
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,484.13,382.02
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,549.62,430.9
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,610.02,473.84
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,671.08,514.97
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,725.35,550.95
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,778.85,585.72
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,823.81,614.11
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,866.71,640.76
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,905.08,665.51
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,940.88,688.55
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,964.12,702.11
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,983.76,713.52
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,1001.91,724.89
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,1016.63,734.21
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,1018.6,735.62
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,1016.71,734.87
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,954.42,694.91
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,868.63,639.21
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,877.53,646.95
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,875.41,646.45
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,906.08,666.96
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,920.89,676.73
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,885.01,653.88
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,840.71,625.71
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,750.83,566.77
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,655.85,501.43
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,642.87,494.34
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,633.39,488.57
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,574.07,446.01
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,509.61,398.99
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,441.41,346.89
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,377.38,296.53
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,309.2,242.42
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,246.82,191.24
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,178.41,134.18
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,119.27,83.54
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,54.94,12.43
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,31.9,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,96.2,56.3
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,158.66,118.49
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,230.65,181.05
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,158.36,126.66
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,35.94,24.76
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,43.65,31.27
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,51.38,37.64
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,92.44,71.72
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,136.24,107.38
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,112.04,87.18
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,89.2,68.14
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,130.99,102.26
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,174.71,137.42
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,172.84,135.81
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,171.04,134.35
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,159.48,124.82
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,148.12,115.47
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,147.97,115.27
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,147.88,115.12
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,91.04,69.09
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,39.22,26.68
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,34.97,23.21
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,30.73,19.72
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,94.22,71.89
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,164.74,129.01
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,280.96,223.49
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,382.72,304.41
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,676.59,536.59
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,886.8,689.75
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,844.86,660.11
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,800.89,630.48
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,754.58,598.69
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,706.5,565.18
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,650.61,525.48
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,591.35,480.81
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,528.46,431.66
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,466.86,381.52
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,392.35,319.46
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,323.01,259.29
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,247.21,191.97
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,180.53,129.52
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,79.84,9.03
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,47.93,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,136.77,79.21
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,212.16,162.86
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,297.9,240.56
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,371.66,307.61
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,449.34,376.28
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,518.23,436.07
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,589.72,496.04
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,656.24,549.51
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,723.82,600.92
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,780.35,641.32
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,827.47,673.81
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,877.34,707.83
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,925.61,740.1
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,964.66,766.27
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,1000.81,790.21
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,1031.41,808.52
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,1058.69,824.41
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,1077.71,836.13
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1092.91,845.37
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,1101.36,849.07
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1105.83,850.4
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,1104.46,849.47
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1099.06,846.01
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1086.43,837.81
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1069.9,827.04
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,1047.74,812.64
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,1021.98,795.84
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,988.1,773.87
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,951.2,749.65
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,908.54,720.26
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,863.45,688.92
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,810.46,651.8
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,756.25,613.19
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,695.88,569.74
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,641.02,528.27
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,569.77,470.57
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,500.74,412.82
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,424.57,348.26
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,353.02,285.13
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,269.92,210.73
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,196.59,140.67
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,86.78,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,48.21,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,137.04,75.0
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,212.27,163.66
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,296.99,240.93
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,365.37,302.94
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,443.05,370.25
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,510.83,426.81
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,581.22,483.0
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,644.25,531.18
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,707.91,576.67
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,762.91,614.38
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,808.6,644.53
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,858.44,677.19
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,906.75,708.15
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,944.52,731.51
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,979.46,752.77
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,1008.97,770.59
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1035.15,786.17
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,1053.73,798.2
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,1068.61,807.96
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,1076.64,811.78
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,1080.79,813.24
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,1077.77,811.23
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1070.87,806.88
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,1057.83,797.11
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1041.08,785.09
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,1016.96,769.35
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,989.47,751.46
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,955.65,729.68
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,919.01,705.91
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,876.22,677.03
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,831.23,646.43
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,779.13,610.73
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,733.14,579.0
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,673.85,536.94
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,614.54,492.54
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,546.8,439.9
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,480.95,386.88
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,406.17,325.63
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,336.17,265.73
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,255.16,195.46
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,184.13,128.31
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,80.76,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,40.16,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,115.97,56.69
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,189.95,144.23
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,272.76,218.75
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,343.43,281.73
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,421.01,348.36
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,488.74,404.14
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,556.69,457.65
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,619.66,505.08
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,683.57,550.43
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,738.79,588.55
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,793.29,625.38
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,735.54,580.39
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,646.15,509.49
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,811.99,631.64
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,956.24,728.23
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,985.52,742.87
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,1011.7,756.37
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,1031.19,768.85
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,1047.17,779.2
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,1055.46,783.15
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,1060.03,784.88
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,1057.55,783.26
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,1051.34,779.43
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,1043.32,773.57
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,1031.46,765.35
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1008.15,750.78
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,981.51,734.14
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,946.4,711.81
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,908.68,687.66
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,866.21,659.4
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,830.49,635.71
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,778.94,600.91
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,726.12,564.79
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,666.31,523.22
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,606.59,479.14
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,541.5,429.46
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,477.8,378.97
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,401.96,318.41
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,331.11,259.08
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,251.11,190.14
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,180.85,122.8
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,79.12,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,46.78,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,131.82,57.59
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,211.29,161.24
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,295.85,238.65
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,369.72,305.04
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,449.95,374.26
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,518.82,432.22
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,590.34,489.96
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,652.82,537.83
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,715.74,582.78
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,771.19,620.22
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,817.2,649.75
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,864.08,679.65
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,908.97,707.51
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,946.12,728.34
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,980.42,746.73
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,1005.52,758.5
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,1027.0,767.66
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,1044.12,775.19
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,1057.62,780.25
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,1064.87,779.76
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,1068.35,776.89
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,1064.8,771.1
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,1057.5,763.11
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,1046.6,751.68
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,1031.97,738.32
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1008.64,723.76
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,981.98,707.44
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,947.64,687.39
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,910.62,665.62
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,867.59,641.64
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,831.33,621.79
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,776.54,588.79
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,720.97,554.39
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,659.97,515.14
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,599.25,472.9
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,530.34,421.43
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,466.85,371.72
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,390.81,311.02
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,320.36,251.99
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,237.36,180.86
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,165.99,111.72
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,58.64,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,38.91,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,111.27,39.68
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,187.33,143.02
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,270.67,219.27
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,341.38,282.74
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,418.91,349.54
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,485.29,404.28
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,554.8,458.39
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,612.78,500.05
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,674.71,541.23
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,729.28,575.83
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,783.15,608.72
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,831.36,636.6
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,878.01,662.6
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,916.39,686.78
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,952.18,709.24
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,967.41,719.3
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,990.86,735.01
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,1009.34,747.85
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,1024.41,758.67
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,1029.94,762.93
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,1031.86,765.0
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,1029.45,765.0
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,1023.48,762.83
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,1011.63,755.49
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,996.3,745.97
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,985.62,739.81
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,959.06,723.13
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,924.34,701.65
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,887.06,678.3
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,843.95,651.4
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,798.91,622.73
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,744.97,586.38
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,690.42,548.83
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,634.09,508.76
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,574.65,463.94
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,503.02,407.35
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,434.76,351.67
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,360.28,290.18
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,291.61,231.27
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,208.39,159.61
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,137.05,90.32
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,47.21,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,6.69,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,12.99,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,39.62,26.75
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,64.45,49.14
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,91.55,73.14
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,119.9,97.96
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,147.19,121.48
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,175.77,145.63
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,325.5,271.95
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,482.66,398.64
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,506.59,415.19
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,509.05,415.95
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,492.14,399.49
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,448.86,362.75
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,526.61,422.9
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,585.77,467.7
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,696.97,552.43
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,791.02,622.89
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,625.17,494.25
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,453.98,358.46
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,587.29,462.12
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,696.41,543.83
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,637.93,498.1
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,554.09,434.29
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,404.34,318.12
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,213.74,166.59
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,293.51,231.03
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,352.2,277.8
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,254.13,200.19
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,146.14,113.25
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,104.19,79.87
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,64.59,47.77
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,87.36,66.65
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,112.55,87.45
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,99.62,77.18
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,86.81,66.91
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,73.13,55.64
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,59.54,44.3
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,46.47,33.32
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,33.42,22.19
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,22.15,12.45
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,11.41,2.43
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,5.9,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,31.9,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,92.27,10.03
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,169.92,125.29
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,253.78,200.71
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,327.62,265.44
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,409.51,334.86
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,476.53,390.38
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,546.92,446.43
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,607.26,492.03
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,672.74,538.68
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,727.22,575.34
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,781.02,610.54
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,828.85,640.66
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,875.1,669.02
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,913.36,691.41
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,937.78,704.27
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,966.04,720.38
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,991.26,734.37
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,1009.17,744.33
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,1023.66,752.22
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,1031.08,754.26
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,1034.89,754.21
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,1032.95,751.3
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,1027.41,746.29
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,1013.65,735.74
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,996.48,723.31
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,973.92,708.14
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,948.22,691.13
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,926.35,676.66
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,890.29,653.04
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,847.54,626.04
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,802.84,597.58
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,749.7,563.09
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,695.74,527.52
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,635.72,487.89
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,576.16,445.8
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,511.62,397.9
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,446.54,347.72
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,371.05,288.97
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,301.5,231.97
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,219.32,162.74
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,146.32,86.77
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,51.63,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,25.12,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,74.07,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,147.52,108.28
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,226.05,179.62
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,297.3,242.25
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,376.44,309.67
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,443.39,365.64
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,514.07,422.63
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,579.14,472.84
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,646.31,522.97
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,701.47,562.15
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,756.36,600.48
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,810.11,636.43
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,868.31,674.88
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,906.09,698.65
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,941.35,720.63
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,957.72,728.54
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,982.33,742.24
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,1001.14,754.08
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,1016.6,763.82
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,1023.93,766.8
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,1027.7,767.63
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,1025.76,764.45
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,1020.25,759.15
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,1008.83,750.13
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,993.91,739.03
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,971.39,724.49
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,945.75,708.01
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,924.54,694.97
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,889.1,672.2
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,846.34,643.68
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,801.64,613.64
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,750.48,579.0
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,698.3,543.1
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,638.05,500.92
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,578.26,456.56
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,510.79,404.61
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,449.02,355.1
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,372.95,293.59
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,302.91,234.5
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,218.84,162.65
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,143.45,80.33
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,50.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
