Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,32.23,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,91.99,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,172.61,124.44
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,257.99,202.7
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,329.63,265.73
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,408.78,332.8
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,476.4,388.33
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,547.54,444.17
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,569.67,459.24
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,584.94,468.38
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,680.98,537.89
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,778.38,604.04
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,827.01,634.67
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,874.13,664.18
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,738.54,568.32
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,566.29,438.15
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,799.91,610.8
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,990.69,735.98
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,1009.02,746.02
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,1023.95,755.64
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,1031.84,759.32
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,1036.14,760.89
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,943.63,700.35
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,812.94,611.68
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,738.24,558.9
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,642.49,490.05
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,611.19,468.03
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,579.43,445.17
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,574.62,443.11
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,567.44,439.16
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,608.44,471.65
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,622.86,484.61
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,578.79,452.5
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,534.25,419.89
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,565.98,445.5
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,573.25,451.58
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,508.53,401.46
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,443.23,349.66
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,366.52,287.85
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,296.03,228.59
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,212.27,157.02
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,136.22,70.18
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,48.26,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,17.54,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,54.16,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,127.03,90.07
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,199.86,157.08
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,266.24,215.37
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,340.77,279.01
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,405.26,333.16
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,479.5,393.13
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,543.67,443.4
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,609.91,493.73
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,665.52,533.94
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,721.23,572.08
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,771.1,604.91
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,820.04,636.31
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,858.46,660.91
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,894.81,683.81
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,922.68,699.31
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,947.77,712.8
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,737.15,563.83
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,481.11,372.03
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,613.99,472.85
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,722.68,550.4
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,621.82,474.55
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,496.07,381.06
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,581.69,445.84
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,640.05,488.57
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,726.6,552.07
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,784.16,594.28
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,803.38,607.69
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,808.54,612.05
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,764.09,583.16
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,718.44,553.43
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,601.76,470.79
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,500.97,396.49
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,442.77,353.45
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,374.41,301.15
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,317.56,255.88
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,264.41,212.28
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,208.38,165.91
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,157.13,122.39
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,102.08,74.9
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,42.72,16.74
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,15.41,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.29,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,12.59,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,88.49,61.28
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,156.17,122.82
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,219.8,178.52
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,303.05,249.18
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,365.71,301.36
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,433.07,355.56
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,496.89,405.51
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,564.06,456.47
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,617.14,495.21
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,678.18,538.65
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,433.52,349.72
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,105.5,81.66
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,111.85,87.29
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,118.28,92.39
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,122.95,95.88
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,127.7,99.43
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,200.2,158.52
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,302.22,239.19
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,305.41,240.82
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,308.67,242.95
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,307.08,241.68
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,305.54,240.52
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,317.95,250.28
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,330.19,259.85
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,304.48,239.87
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,279.25,220.3
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,239.45,189.0
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,183.01,144.13
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,163.45,128.66
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,144.37,113.38
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,184.58,147.12
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,209.22,167.91
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,183.97,147.7
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,159.66,128.09
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,133.59,106.48
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,108.43,85.33
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,75.13,57.26
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,51.64,37.17
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,32.46,20.43
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,12.97,0.38
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,6.69,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,40.39,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,129.89,89.2
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,206.59,162.08
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,278.03,224.81
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,357.75,292.66
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,425.14,348.83
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,496.56,406.11
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,560.3,454.57
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,626.03,502.64
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,680.7,540.79
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,735.3,577.67
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,784.02,608.35
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,831.63,637.54
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,869.24,658.99
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,898.2,674.12
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,927.65,688.55
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,954.33,700.8
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,972.99,709.63
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,988.46,716.3
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,996.95,717.04
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,1002.04,715.64
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,999.04,711.67
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,992.63,705.81
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,976.06,692.51
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,956.33,677.6
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,932.72,663.96
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,913.35,653.07
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,879.79,634.16
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,843.95,613.73
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,799.48,586.49
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,753.59,558.0
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,701.18,525.27
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,648.4,491.42
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,586.76,449.01
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,526.33,405.91
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,458.71,356.25
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,394.13,306.74
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,318.02,246.98
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,248.57,189.96
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,171.03,123.66
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,96.78,27.91
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,33.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,52.52,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,147.21,98.04
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,232.44,181.09
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,302.13,242.87
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,379.38,308.8
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,446.7,364.81
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,517.92,421.67
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,511.13,415.02
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,487.42,394.84
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,615.79,493.46
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,741.47,582.69
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,784.97,610.48
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,826.66,637.23
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,865.46,661.48
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,902.05,683.93
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,930.14,700.81
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,955.39,715.8
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,974.14,727.04
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,989.7,736.28
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,998.72,740.35
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,1004.34,742.39
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,1001.83,740.25
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,995.88,736.11
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,974.9,720.85
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,950.72,703.78
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,926.19,687.98
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,905.77,675.0
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,873.05,654.17
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,837.99,631.75
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,733.7,560.24
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,624.96,482.99
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,596.44,463.98
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,565.05,441.83
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,506.98,398.69
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,450.93,356.13
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,417.37,330.03
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,386.48,304.23
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,310.23,242.69
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,240.8,184.74
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,161.77,116.64
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,87.21,15.31
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,29.83,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,50.51,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,147.06,95.12
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,237.22,186.14
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,318.21,258.76
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,409.25,337.76
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,478.53,397.08
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,548.07,454.61
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,616.64,509.58
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,687.16,562.72
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,744.31,604.36
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,800.95,644.77
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,844.65,673.94
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,895.86,708.13
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,935.03,734.06
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,971.59,757.93
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,1001.64,775.9
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1028.55,791.63
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,1047.63,803.48
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,1063.14,813.03
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,1072.67,817.13
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,1078.44,818.87
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,1076.43,816.72
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,1070.62,812.24
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,1058.97,802.92
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,1043.57,791.31
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,1021.04,776.18
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,995.13,758.91
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,963.31,738.05
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,928.51,715.14
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,885.68,687.47
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,840.7,657.99
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,788.92,622.26
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,735.92,585.06
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,675.22,541.66
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,614.84,497.11
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,550.92,445.55
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,483.35,389.41
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,403.87,322.87
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,330.16,258.3
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,238.46,174.76
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,152.2,10.86
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,57.93,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,79.8,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,179.16,114.1
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,279.35,222.61
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,356.33,293.58
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,440.71,367.52
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,511.51,427.81
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,585.52,487.85
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,649.09,535.82
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,713.42,580.58
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,762.31,612.43
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,817.47,647.62
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,865.14,675.5
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,910.98,701.17
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,949.64,722.03
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,985.6,740.2
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,1014.13,752.44
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,1039.38,762.19
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,1058.07,768.84
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,1073.15,773.31
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,1081.33,773.72
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,1085.71,772.25
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,1083.71,772.17
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,1077.9,770.13
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,1065.02,764.03
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,1048.45,755.92
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,1024.86,743.56
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,997.92,729.17
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,964.06,708.98
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,927.41,686.91
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,884.05,661.67
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,838.63,634.64
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,785.19,600.41
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,738.22,569.98
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,676.21,528.25
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,614.52,484.89
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,542.72,430.55
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,473.52,375.78
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,392.29,310.73
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,317.2,247.06
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,224.77,163.23
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,137.77,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,52.36,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,81.34,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,182.02,109.89
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,285.13,227.54
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,363.18,300.47
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,448.9,376.36
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,519.69,437.04
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,593.65,497.21
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,652.06,540.67
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,716.96,585.43
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,772.78,623.18
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,827.79,659.32
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,876.03,688.98
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,922.42,716.68
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,960.66,739.27
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,996.11,759.68
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,1025.63,776.55
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1051.83,791.19
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,1070.37,800.12
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,1085.2,806.75
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,1093.03,808.98
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,1096.98,808.95
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,1094.97,806.85
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,1089.08,802.52
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,1076.29,794.83
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,1059.77,784.97
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,1035.87,769.7
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,1008.55,752.37
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,975.17,729.74
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,938.89,705.28
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,895.31,678.49
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,849.58,649.9
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,796.9,615.41
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,743.09,579.41
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,681.38,536.37
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,620.07,492.35
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,554.69,441.85
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,485.8,386.63
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,404.61,320.66
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,329.5,256.14
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,234.61,168.47
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,144.76,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,55.32,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,64.16,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,164.88,91.59
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,262.13,208.2
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,338.81,279.97
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,423.44,354.9
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,493.14,415.56
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,566.23,476.49
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,629.37,525.88
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,693.49,572.54
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,741.58,606.41
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,796.11,644.34
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,843.24,675.94
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,888.68,705.78
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,927.06,729.32
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,962.86,750.67
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,991.83,767.46
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1017.66,782.04
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1037.04,793.68
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1052.93,803.1
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,1062.14,806.68
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,1067.65,807.99
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,1065.58,805.98
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,1059.77,801.75
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,1048.73,793.4
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,1034.06,782.88
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,1011.27,767.97
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,985.18,751.01
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,952.67,730.31
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,917.37,707.64
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,874.25,678.87
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,829.09,648.44
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,777.34,613.29
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,732.03,582.15
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,669.72,537.32
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,607.87,491.21
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,536.31,434.5
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,467.43,377.74
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,385.5,309.5
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,310.03,243.5
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,214.44,153.91
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,124.09,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,47.05,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,62.61,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,160.75,79.38
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,265.54,208.13
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,289.51,236.89
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,298.68,248.89
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,352.84,296.36
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,409.98,344.36
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,500.34,416.99
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,591.18,487.32
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,693.47,562.71
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,798.23,636.8
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,848.67,670.26
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,887.92,695.89
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,927.18,720.3
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,952.74,734.99
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,979.56,751.2
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,1003.19,765.23
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,899.23,691.93
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,753.34,585.9
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,656.14,513.66
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,556.32,437.41
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,625.73,490.38
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,668.79,522.73
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,642.75,501.96
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,615.86,481.17
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,601.68,471.41
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,586.24,460.64
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,597.08,469.93
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,625.74,491.45
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,477.03,378.94
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,339.55,271.83
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,311.07,250.64
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,283.17,228.98
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,253.05,206.04
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,223.37,182.78
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,189.46,154.92
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,156.69,127.26
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,122.04,97.29
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,88.83,67.97
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,46.25,29.47
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,82.08,31.89
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,171.81,133.04
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,240.95,196.38
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,319.52,265.36
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,387.38,324.08
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,464.53,388.47
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,537.27,447.61
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,613.22,507.6
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,672.24,552.22
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,731.66,595.82
