Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,618.21,505.79
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,477.39,390.77
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,500.0,408.49
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,499.51,407.81
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,411.42,334.9
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,296.05,239.25
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,285.48,230.54
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,274.87,221.6
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,418.91,340.03
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,539.91,437.44
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,826.32,663.9
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,1048.79,824.7
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,1039.8,817.28
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,1027.11,808.9
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,1003.25,793.84
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,976.23,776.57
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,943.84,753.92
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,908.65,729.2
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,864.91,698.03
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,828.17,671.88
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,774.17,632.58
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,719.37,592.03
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,656.16,544.49
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,593.62,495.51
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,519.1,434.05
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,447.85,373.02
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,365.0,300.06
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,294.29,234.8
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,198.7,140.06
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,88.62,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,118.24,37.75
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,250.23,196.85
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,330.05,273.11
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,418.64,352.14
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,489.94,415.01
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,564.9,478.52
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,630.93,531.27
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,698.33,581.68
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,754.48,622.1
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,801.52,654.71
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,851.34,687.47
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,899.84,718.45
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,938.26,742.16
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,974.04,763.65
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,1003.05,780.11
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,1028.91,794.26
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,1048.09,803.21
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,1063.71,809.72
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,1072.31,812.16
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,1077.15,812.28
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,1075.63,809.19
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,1070.3,803.75
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,1058.01,792.39
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,1042.04,778.85
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,1020.19,763.91
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,994.96,746.92
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,962.36,725.15
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,926.86,701.52
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,884.26,673.04
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,839.53,642.96
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,787.43,608.2
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,734.24,572.09
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,673.14,529.8
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,612.48,486.6
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,542.24,432.27
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,479.23,380.78
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,397.41,315.01
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,322.11,250.08
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,224.65,152.91
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,118.51,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,123.81,24.19
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,269.86,209.43
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,350.02,286.18
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,438.66,363.56
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,509.21,423.84
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,583.09,483.95
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,639.78,527.68
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,702.81,573.38
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,757.04,612.2
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,810.43,649.64
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,856.36,679.75
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,900.44,708.07
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,935.48,729.27
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,967.72,748.3
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,993.28,763.07
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,1015.5,775.61
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,1031.96,783.78
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,1044.87,789.68
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,1050.86,791.7
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,1053.15,791.5
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,1050.3,789.06
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,1043.8,784.43
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,837.44,643.22
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,577.57,451.13
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,598.42,470.0
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,616.31,484.74
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,683.99,537.0
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,730.74,572.69
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,776.27,606.06
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,803.5,626.27
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,746.84,586.74
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,689.89,546.88
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,627.96,503.14
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,566.81,457.67
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,494.11,399.68
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,421.72,340.05
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,339.5,271.95
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,264.94,206.82
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,140.24,92.6
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,14.95,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,115.46,3.76
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,246.55,191.65
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,328.54,273.08
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,419.74,356.19
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,493.5,422.08
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,571.25,488.66
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,638.38,543.84
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,706.93,596.85
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,764.92,639.96
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,813.87,675.25
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,865.19,710.27
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,915.2,743.36
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,954.72,768.02
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,991.64,790.37
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,1021.85,808.02
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,1048.84,823.26
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,1068.79,835.04
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,1085.13,844.42
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,1094.7,848.31
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1100.45,849.81
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,1099.14,848.3
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,1093.97,844.45
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,1082.16,834.79
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,1066.61,822.87
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,1044.12,807.95
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,1018.23,790.86
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,984.48,768.97
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,947.83,745.01
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,904.99,715.98
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,859.97,685.13
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,806.88,647.98
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,752.66,609.34
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,690.43,563.76
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,634.51,521.71
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,561.29,462.42
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,490.67,402.87
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,404.87,329.83
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,325.85,258.47
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,219.96,146.04
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,110.01,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,123.51,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,272.56,210.53
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,353.66,292.95
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,443.52,373.76
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,515.41,436.43
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,590.74,498.6
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,649.0,542.78
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,713.7,588.58
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,768.24,624.22
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,821.96,657.76
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,869.36,684.18
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,914.83,708.12
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,951.23,728.56
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,984.85,746.86
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,1012.27,760.54
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,1036.36,772.03
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,1053.16,781.73
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,1066.34,789.35
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,1072.91,792.69
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,1075.71,793.89
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,896.54,677.03
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,655.32,508.1
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,758.56,587.35
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,843.47,646.6
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,927.42,703.67
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,981.92,740.44
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,948.01,717.81
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,911.47,694.49
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,868.34,668.18
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,823.33,640.12
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,769.35,604.54
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,722.11,572.93
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,659.08,528.17
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,596.75,482.36
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,521.72,423.31
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,450.07,364.51
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,365.74,294.49
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,288.58,226.28
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,152.07,96.37
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,99.86,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,220.1,165.29
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,295.44,240.75
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,380.54,315.52
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,450.58,375.68
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,521.17,433.82
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,336.4,283.93
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,70.7,55.53
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,80.48,64.18
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,90.36,72.3
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,203.31,168.05
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,333.36,271.3
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,251.49,203.2
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,169.6,135.47
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,133.28,105.53
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,99.09,77.0
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,222.15,177.98
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,342.25,271.34
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,272.1,215.1
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,183.27,144.34
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,380.91,302.66
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,535.5,418.28
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,408.19,319.97
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,259.73,204.37
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,205.42,162.54
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,175.19,138.5
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,165.93,131.37
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,156.91,124.3
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,252.88,204.06
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,346.33,278.44
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,540.15,429.88
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,676.55,528.01
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,618.11,484.57
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,556.57,439.34
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,487.61,385.76
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,421.69,332.71
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,338.35,266.08
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,263.0,201.93
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,166.01,99.88
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,62.67,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,69.09,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,152.93,112.76
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,226.15,185.27
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,310.16,260.12
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,380.07,321.06
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,455.73,384.38
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,530.5,444.65
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,606.04,503.29
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,664.8,546.77
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,723.91,588.87
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,787.13,631.78
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,850.37,673.45
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,890.9,698.17
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,929.35,721.29
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,957.91,737.37
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,991.23,756.65
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,1011.12,768.88
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,1027.71,779.18
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,1040.47,786.37
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,1049.73,791.44
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,1047.49,789.87
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,1041.68,786.28
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,1003.59,760.66
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,972.16,739.8
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,947.45,723.56
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,919.98,705.41
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,891.32,687.04
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,859.9,666.67
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,813.37,635.72
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,765.51,603.51
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,715.29,568.39
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,664.21,531.96
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,598.41,482.6
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,534.11,432.27
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,463.34,375.66
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,395.82,319.63
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,310.88,248.98
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,234.13,181.66
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,141.16,81.76
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,42.4,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,55.12,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,160.71,116.26
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,232.01,189.45
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,313.48,262.18
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,384.62,324.08
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,461.38,387.96
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,528.39,440.69
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,597.8,492.76
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,656.15,534.7
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,714.89,575.14
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,765.48,609.03
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,815.22,641.65
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,855.3,668.11
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,893.47,693.08
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,927.36,713.59
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,958.85,732.31
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,979.67,745.34
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,997.44,756.53
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,1003.25,759.09
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,1014.55,765.6
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,1012.42,764.7
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,1006.87,761.83
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,1009.2,762.99
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,1007.14,761.3
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,982.97,745.29
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,955.76,727.52
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,923.37,706.79
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,888.33,684.15
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,844.11,655.24
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,798.19,624.78
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,746.49,588.93
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,693.88,551.75
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,630.14,505.02
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,572.18,460.53
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,500.32,403.03
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,431.74,346.05
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,347.27,276.41
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,270.75,208.87
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,168.26,93.26
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,62.84,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,82.02,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,220.21,155.2
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,300.83,243.8
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,385.63,320.17
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,458.93,383.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,536.59,448.25
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,600.93,497.96
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,666.65,544.62
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,723.96,582.85
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,781.0,619.23
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,831.67,649.56
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,871.31,671.18
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,909.81,692.62
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,945.93,711.84
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,974.93,724.54
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,1000.95,735.02
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,1019.66,744.61
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,1035.01,752.22
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,1044.72,755.02
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,1050.86,755.82
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,1049.31,754.79
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,1044.15,751.84
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,1029.51,744.47
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,1011.5,735.21
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,988.8,721.91
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,962.99,706.73
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,931.34,686.51
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,896.96,664.55
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,854.76,637.57
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,819.65,615.15
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,767.1,581.39
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,713.6,546.35
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,651.02,504.79
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,589.2,462.06
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,517.58,408.24
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,448.88,353.94
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,364.41,286.13
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,287.16,218.68
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,182.01,94.65
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,78.57,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,74.68,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,202.1,136.5
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,282.23,225.8
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,370.19,303.05
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,443.09,365.49
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,521.02,429.18
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,580.53,475.22
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,646.47,522.39
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,704.64,560.59
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,762.75,597.0
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,811.57,626.11
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,858.99,653.36
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,899.07,677.99
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,936.89,700.95
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,967.9,718.9
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,996.07,734.97
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,1016.37,744.5
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,1020.75,744.04
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,1031.2,747.38
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,1038.21,748.58
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,1036.09,746.13
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,1030.46,741.79
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,1019.72,734.14
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,1005.57,724.59
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,983.17,711.44
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,969.08,703.72
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,936.4,685.01
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,901.03,664.56
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,857.2,637.43
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,811.57,608.74
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,758.71,574.57
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,705.05,539.06
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,641.58,496.93
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,578.97,453.44
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,504.84,398.2
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,434.0,342.61
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,352.92,276.51
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,275.22,208.3
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,167.6,80.96
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,60.34,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,72.05,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,194.82,126.83
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,275.94,222.28
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,363.68,301.65
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,435.36,365.02
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,511.96,429.89
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,567.14,474.09
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,622.57,515.83
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,678.48,557.19
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,734.48,597.55
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,650.09,531.09
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,538.93,440.94
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,732.25,591.9
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,898.81,713.88
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,924.77,732.05
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,947.74,748.96
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,970.64,765.67
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,990.51,780.34
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,1008.05,793.84
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,1022.26,805.12
