Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,456.92,374.39
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,379.26,307.94
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,293.0,233.68
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,215.7,160.93
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,103.06,3.49
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,11.9,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,67.32,45.12
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,113.62,88.8
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,152.42,123.66
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,193.54,159.95
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,231.5,192.53
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,270.93,225.55
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,304.53,253.58
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,356.75,295.93
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,307.76,253.92
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,252.72,206.71
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,214.98,174.37
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,158.79,126.73
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,336.67,274.12
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,481.47,389.83
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,601.31,484.1
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,725.43,579.09
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,590.57,473.59
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,453.84,364.7
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,500.14,402.97
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,569.99,457.9
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,465.61,374.8
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,386.53,310.35
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,294.9,237.09
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,228.09,182.33
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,218.7,175.12
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,209.55,168.0
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,206.26,165.84
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,202.83,163.53
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,183.68,148.0
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,165.07,132.77
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,142.19,114.03
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,119.98,95.54
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,85.18,66.04
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,62.31,46.34
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,43.48,30.11
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,24.39,13.29
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,58.17,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,130.56,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,250.16,180.51
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,356.76,290.3
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,435.89,362.37
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,520.59,435.76
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,590.79,494.71
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,663.27,551.62
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,722.66,596.13
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,782.04,639.4
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,824.92,669.35
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,874.84,703.99
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,915.57,732.34
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,954.06,758.88
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,984.85,778.37
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,1012.74,795.79
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,1033.76,809.89
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,1051.42,821.83
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,1061.2,827.37
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,1067.39,830.65
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,1066.9,830.64
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,1062.77,828.36
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,1050.99,819.43
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,1035.73,808.3
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,1014.45,794.25
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,989.99,778.07
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,957.83,756.45
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,922.99,732.84
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,880.1,702.63
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,835.33,670.77
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,783.76,633.41
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,739.0,600.5
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,675.23,553.25
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,612.2,505.09
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,537.4,443.88
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,465.77,382.01
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,374.93,303.41
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,292.0,221.93
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,136.23,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,121.04,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,237.03,170.2
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,341.41,281.93
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,420.07,354.6
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,504.63,428.65
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,573.59,486.33
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,644.85,541.57
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,704.59,586.83
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,764.5,630.94
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,814.88,665.61
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,854.54,691.65
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,895.39,720.31
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,934.15,747.17
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,965.76,767.38
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,994.57,785.57
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,1015.58,800.26
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,1033.34,812.9
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,1043.69,819.04
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,1050.55,822.97
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,1050.64,823.43
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1047.19,821.67
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,1039.55,816.16
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,1028.36,808.33
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,1007.14,794.23
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,982.74,778.03
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,950.86,756.89
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,916.33,733.72
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,874.9,704.63
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,831.58,673.85
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,780.35,636.67
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,735.88,603.91
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,672.79,555.59
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,610.38,506.52
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,534.52,444.05
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,461.96,381.08
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,371.76,302.75
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,289.43,221.25
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,135.13,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,17.31,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,176.4,122.88
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,332.81,274.09
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,411.34,346.61
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,490.76,417.24
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,484.85,414.32
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,457.35,392.3
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,505.22,431.63
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,554.02,469.89
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,706.48,587.15
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,853.06,693.17
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,894.7,719.5
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,934.2,744.89
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,835.86,671.67
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,708.01,576.22
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,698.94,568.41
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,686.82,557.13
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,878.91,697.63
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,1037.26,801.77
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,717.48,574.98
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,315.49,258.48
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,293.27,242.56
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,271.43,224.64
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,380.15,315.95
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,462.81,383.63
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,440.59,365.22
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,418.13,347.41
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,445.49,371.26
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,448.82,375.97
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,414.28,348.55
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,379.98,321.07
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,342.48,290.48
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,305.43,259.45
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,261.16,220.99
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,218.81,183.21
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,170.96,140.11
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,138.33,105.22
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,57.46,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,16.26,5.93
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,29.29,19.55
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,45.34,34.3
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,61.01,48.59
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,76.12,62.18
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,91.5,75.78
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,107.36,89.84
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,123.78,104.23
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,131.04,110.1
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,138.5,116.09
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,152.4,127.93
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,166.7,140.0
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,168.45,140.89
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,170.35,141.97
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,162.95,135.36
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,155.76,128.98
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,263.31,220.5
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,355.22,295.5
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,262.06,217.63
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,153.22,125.75
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,124.74,102.05
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,97.56,78.94
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,66.66,52.63
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,39.83,29.44
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,36.35,26.46
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,32.88,23.44
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,73.96,59.68
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,125.48,104.5
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,113.16,93.8
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,101.25,83.53
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,86.73,71.05
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,72.37,58.51
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,58.44,46.08
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,44.48,33.48
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,30.94,21.15
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,8.66
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,151.83,96.11
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,288.14,233.2
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,365.59,303.3
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,450.26,375.6
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,520.23,432.92
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,593.56,489.61
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,647.88,532.01
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,708.27,578.11
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,762.46,617.45
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,816.08,655.54
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,856.83,684.31
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,895.63,711.52
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,926.99,733.24
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,955.72,753.07
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,976.5,766.0
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,994.19,776.89
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,1004.47,781.94
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,1011.41,784.92
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,1010.59,783.61
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,1006.39,780.24
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,995.44,773.1
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,981.24,763.94
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,904.49,712.5
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,821.17,655.71
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,693.19,562.93
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,580.61,476.48
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,692.8,565.58
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,777.06,626.86
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,721.01,584.13
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,664.79,542.03
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,606.42,497.85
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,544.45,449.4
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,467.41,386.09
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,394.83,324.29
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,307.63,249.64
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,229.5,174.41
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,108.49,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.75,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.51,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.03,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.17,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.31,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.07,0.0
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,6.84,0.42
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,38.25,28.26
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,72.13,57.98
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,44.82,33.91
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,19.84,11.88
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,24.83,16.21
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,29.83,20.52
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,22.54,14.12
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,22.17,13.77
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,29.08,19.8
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,22.55,14.1
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,16.04,8.4
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,13.74,6.37
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,11.45,4.35
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,33.68,23.78
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,56.05,43.28
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,64.81,50.82
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,74.98,59.58
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,440.24,376.36
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,730.5,601.31
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,679.74,558.19
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,628.66,518.12
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,566.91,472.27
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,506.52,424.56
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,426.83,359.07
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,351.23,294.31
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,266.78,219.75
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,192.12,147.37
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,90.27,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,74.11,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,195.51,111.3
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,312.08,252.85
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,392.03,327.8
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,473.1,399.19
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,547.29,462.3
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,624.53,523.87
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,685.53,570.33
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,746.92,615.76
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,800.14,652.7
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,852.48,688.09
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,883.95,708.18
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,922.71,733.26
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,954.42,752.12
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,983.39,768.89
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,1004.63,777.92
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,1022.7,784.43
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,1033.42,786.65
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,1040.71,786.58
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,1040.78,782.06
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1037.36,775.2
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,1027.27,763.93
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,1013.8,750.82
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,991.92,737.65
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,967.0,722.7
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,934.73,704.08
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,899.94,683.66
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,868.15,665.95
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,824.18,639.25
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,769.49,604.22
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,714.23,567.53
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,651.38,522.28
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,589.36,476.18
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,511.98,416.01
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,438.21,355.27
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,354.04,283.54
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,273.16,205.37
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,127.7,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,52.01,23.62
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,109.08,86.39
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,135.22,112.54
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,173.56,147.71
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,209.1,179.69
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,245.88,212.03
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,278.5,240.5
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,312.18,269.38
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,310.15,266.06
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,305.67,260.55
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,323.7,275.15
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,341.6,289.42
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,315.63,266.7
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,309.53,260.38
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,418.94,352.59
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,532.13,445.02
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,601.59,501.05
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,695.38,574.49
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,717.11,591.54
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,736.77,607.62
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,718.34,593.51
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,698.2,578.32
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,599.3,500.22
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,526.43,441.04
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,503.19,423.35
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,479.4,404.82
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,506.91,430.44
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,550.37,467.88
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,514.16,438.63
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,477.45,408.78
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,435.78,374.38
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,394.22,339.2
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,342.79,294.32
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,293.44,249.81
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,234.84,195.83
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,181.06,140.42
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,84.79,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,94.27,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,212.83,103.84
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,334.91,275.87
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,419.29,359.12
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,510.41,442.06
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,583.06,506.79
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,658.19,569.36
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,721.12,619.84
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,784.33,669.04
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,838.45,708.64
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,882.22,739.39
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,924.93,769.77
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,965.52,798.09
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,998.74,819.21
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,1029.12,838.08
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,1052.0,852.92
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,1071.54,865.46
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,1083.74,871.35
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,1092.34,874.89
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,1093.21,874.72
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,1090.39,872.25
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,1081.03,864.48
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,1068.06,854.44
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,1046.62,839.53
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,1021.89,822.47
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,990.3,801.09
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,955.85,777.6
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,913.19,748.72
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,868.54,717.97
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,815.18,678.78
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,768.57,644.02
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,703.78,593.41
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,639.6,541.95
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,562.37,478.03
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,488.27,412.71
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,396.26,330.85
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,311.9,244.89
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,145.98,3.15
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
