Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,154.19,65.24
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,315.53,259.02
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,398.75,340.46
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,488.77,421.21
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,560.41,483.58
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,634.64,543.93
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,696.64,591.48
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,759.01,637.62
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,814.1,678.47
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,868.34,717.9
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,901.84,740.79
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,942.5,768.89
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,975.98,791.43
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,1006.77,812.02
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,1028.22,826.73
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,1046.41,839.36
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,1059.85,847.34
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,1069.81,853.06
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,1070.76,852.83
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,1068.09,850.37
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,1057.94,842.12
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,1044.27,831.69
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,1024.38,817.89
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,1001.27,801.98
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,970.65,780.81
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,937.22,757.65
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,895.6,727.21
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,852.03,695.16
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,800.55,657.45
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,748.07,618.35
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,692.56,575.98
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,629.8,526.68
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,554.49,465.38
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,482.23,402.58
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,391.61,323.57
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,308.71,240.59
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,144.41,6.76
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,143.65,50.21
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,301.04,244.77
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,382.96,325.03
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,472.15,404.6
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,543.3,466.23
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,617.31,526.13
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,678.36,573.95
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,739.92,620.74
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,792.21,659.64
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,843.54,696.99
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,775.14,644.15
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,677.04,568.54
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,722.0,602.7
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,776.73,642.61
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,797.09,657.19
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,815.14,670.41
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,519.81,437.24
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,188.53,156.5
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,401.91,340.41
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,595.02,497.81
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,488.39,409.48
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,407.05,341.18
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,298.94,251.49
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,215.99,180.48
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,152.83,126.95
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,112.05,91.7
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,68.19,54.1
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,31.32,22.02
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,28.24,19.36
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,25.17,16.67
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,22.09,14.03
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,19.03,11.34
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,15.2,7.91
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,11.39,4.44
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,8.34,1.63
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,2.64,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.51,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,1.89,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.27,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.65,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.04,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,12.55,5.46
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,22.12,13.85
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,76.36,61.25
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,142.61,117.88
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,155.82,128.74
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,169.42,139.95
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,225.87,187.32
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,264.33,219.06
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,339.39,282.0
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,438.92,362.54
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,545.34,447.79
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,626.98,512.2
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,642.62,524.32
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,680.52,553.15
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,698.72,568.16
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,713.39,580.5
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,723.15,587.18
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,739.13,598.61
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,710.3,576.74
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,679.37,553.48
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,631.8,517.52
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,583.96,480.89
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,532.77,441.33
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,481.94,400.41
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,421.15,349.45
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,362.75,298.79
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,288.82,235.08
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,221.71,170.15
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,106.69,9.85
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.3,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,10.64,3.1
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,17.13,9.2
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,23.64,15.14
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,29.79,20.68
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,35.94,26.17
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,42.11,31.57
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,48.29,36.91
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,55.56,43.14
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,63.21,49.62
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,86.13,69.18
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,110.04,89.32
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,117.64,95.43
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,125.41,101.68
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,167.07,137.25
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,232.47,191.77
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,307.65,254.8
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,407.55,335.52
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,334.23,275.74
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,284.47,234.74
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,400.53,331.4
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,515.0,422.49
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,507.03,415.9
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,498.15,409.7
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,371.95,308.64
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,251.89,209.47
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,235.21,196.73
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,218.98,183.74
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,197.72,166.07
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,177.04,148.68
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,153.44,128.69
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,130.48,108.93
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,104.44,85.88
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,79.37,63.45
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,48.37,35.92
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,25.67,15.25
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,11.44,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,133.85,9.62
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,283.13,223.93
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,366.01,307.33
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,457.47,389.17
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,525.56,449.39
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,603.77,514.29
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,561.54,479.98
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,493.52,423.19
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,428.05,367.31
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,354.11,302.88
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,448.04,381.57
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,526.56,445.37
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,569.34,478.0
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,635.48,527.79
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,654.44,540.58
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,671.87,552.43
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,699.31,571.69
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,725.22,589.45
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,644.34,526.01
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,587.59,480.51
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,523.92,429.8
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,437.08,360.64
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,433.8,358.94
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,429.9,356.12
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,382.43,317.5
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,336.3,279.85
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,241.47,202.01
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,153.92,127.97
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,138.96,115.59
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,124.45,103.2
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,107.69,88.7
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,91.43,74.48
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,73.15,58.35
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,55.34,42.5
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,39.4,28.26
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,22.85,13.08
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,10.67,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,152.61,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,326.54,261.04
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,411.96,352.35
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,504.76,438.88
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,577.92,506.9
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,653.9,573.24
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,717.18,625.95
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,773.08,671.15
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,827.4,712.97
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,880.96,753.22
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,924.21,785.35
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,965.3,815.41
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,922.3,780.32
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,866.03,735.37
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,749.97,642.6
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,612.38,527.68
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,744.89,637.62
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,865.21,730.46
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,795.92,674.98
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,736.03,626.61
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,923.7,775.35
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,1068.97,884.43
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,1047.57,866.99
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,1022.85,848.52
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,991.17,825.88
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,956.69,801.06
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,914.89,771.01
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,871.03,739.02
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,818.18,698.53
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,764.57,656.71
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,702.08,606.95
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,646.38,561.36
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,566.97,493.66
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,491.0,424.71
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,399.34,340.49
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,315.06,254.51
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,149.12,36.28
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,76.33,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,163.03,129.47
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,214.59,184.41
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,270.41,237.01
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,317.93,281.1
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,367.53,325.64
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,413.72,365.28
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,461.36,404.81
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,510.56,444.43
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,560.66,483.59
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,367.64,319.21
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,126.91,106.68
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,109.21,91.69
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,92.97,77.31
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,102.1,85.13
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,111.41,93.01
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,138.58,116.79
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,166.84,141.28
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,149.55,126.04
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,132.73,111.31
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,134.48,112.95
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,136.42,114.73
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,86.51,71.26
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,43.68,33.47
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,38.28,28.72
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,32.88,23.94
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,24.81,16.73
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,16.76,9.51
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,15.23,8.14
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,13.69,6.76
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,12.16,5.38
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,10.63,3.98
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,8.72,2.24
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,6.82,0.48
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,4.92,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.02,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.51,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,81.43,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,174.25,135.84
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,246.3,209.81
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,327.71,285.15
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,396.36,348.35
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,474.13,417.62
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,535.64,471.21
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,598.72,524.16
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,663.3,576.65
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,728.77,628.76
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,772.18,662.05
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,814.34,694.05
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,846.95,716.97
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,877.41,738.06
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,570.17,491.47
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,170.73,144.46
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,258.76,222.13
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,328.94,282.36
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,328.68,281.81
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,328.51,281.61
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,303.45,259.56
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,278.8,237.93
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,233.17,198.52
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,169.68,143.42
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,532.87,460.05
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,803.13,675.65
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,761.65,641.89
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,718.93,609.17
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,670.15,571.19
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,620.93,532.23
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,558.77,481.97
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,498.11,430.85
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,421.91,364.36
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,348.03,298.37
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,266.66,225.11
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,194.18,155.33
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,93.44,28.33
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,11.6,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,27.26,15.35
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,58.68,43.66
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,86.32,68.42
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,111.21,90.41
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,136.73,112.63
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,158.67,131.42
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,181.3,150.44
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,194.39,160.61
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,207.5,170.57
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,222.2,182.09
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,237.19,193.7
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,155.44,125.2
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,71.8,54.46
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,38.29,26.5
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,10.68,3.34
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,15.27,7.22
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,10.68,3.37
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.1,0.0
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,57.22,42.86
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,118.33,94.47
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,98.2,77.8
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,78.77,61.64
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,73.25,57.18
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,67.8,52.74
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,61.04,47.12
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,54.34,41.51
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,46.78,35.08
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,39.81,29.07
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,32.49,22.63
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,25.18,16.14
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,17.9,9.65
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,10.63,3.07
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,5.3,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,13.32,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,31.13,19.23
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,69.11,54.94
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,103.29,86.78
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,138.11,118.86
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,188.12,163.82
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,220.0,192.66
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,253.75,222.71
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,264.27,231.2
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,273.83,238.65
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,323.79,282.29
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,375.86,326.98
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,407.02,352.4
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,438.66,377.98
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,412.45,354.16
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,384.6,329.18
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,300.15,256.44
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,238.17,201.78
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,308.68,263.52
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,403.18,343.26
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,413.62,351.37
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,423.59,359.47
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,389.01,330.38
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,354.94,301.74
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,632.11,535.11
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,859.87,708.67
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,819.6,676.49
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,777.75,645.47
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,728.33,608.58
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,678.24,570.5
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,616.48,522.14
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,555.78,473.31
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,485.3,413.67
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,417.91,354.59
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,330.37,277.2
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,250.9,201.53
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,123.12,49.3
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,133.05,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,287.28,219.97
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,374.45,317.09
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,469.78,404.48
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,544.94,471.38
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,623.44,536.91
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,688.18,587.66
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,753.66,636.65
